Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,399.0,51.0,0.7,14.7,124.0,40.71,30.33
2018,1,11,16,15,322.0,42.5,0.75,14.15,91.5,34.37,24.31
2018,1,11,16,30,245.0,34.0,0.8,13.6,59.0,26.36,16.09
2018,1,11,16,45,153.0,21.0,0.85,13.1,34.0,16.37,0.0
2018,1,11,17,0,61.0,8.0,0.9,12.6,9.0,6.83,0.0
2018,1,11,17,15,30.5,4.0,0.95,12.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,0.95,8.25,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.0,8.7,11.0,73.7,0.0
2018,1,12,7,45,219.5,17.5,1.05,9.15,34.0,191.74,0.0
2018,1,12,8,0,336.0,25.0,1.1,9.6,57.0,295.03,226.12
2018,1,12,8,15,418.5,32.5,1.2,9.95,93.0,359.54,294.67
2018,1,12,8,30,501.0,40.0,1.3,10.3,129.0,424.97,352.38
2018,1,12,8,45,397.0,41.5,1.45,10.65,123.0,353.51,297.0
2018,1,12,9,0,293.0,43.0,1.6,11.0,117.0,280.42,237.55
2018,1,12,9,15,146.5,61.0,1.8,11.7,98.0,176.11,148.26
2018,1,12,9,30,0.0,79.0,2.0,12.4,79.0,67.42,52.4
2018,1,12,9,45,0.5,97.0,2.2,13.05,97.0,84.32,66.75
2018,1,12,10,0,1.0,115.0,2.4,13.7,115.0,100.98,80.58
2018,1,12,10,15,9.5,137.5,2.45,14.15,141.5,126.83,102.16
2018,1,12,10,30,18.0,160.0,2.5,14.6,168.0,151.9,122.75
2018,1,12,10,45,15.5,164.5,2.55,15.05,171.5,152.31,122.58
2018,1,12,11,0,13.0,169.0,2.6,15.5,175.0,152.97,122.67
2018,1,12,11,15,23.0,181.5,2.65,15.7,192.5,167.63,134.52
2018,1,12,11,30,33.0,194.0,2.7,15.9,210.0,187.28,150.26
2018,1,12,11,45,40.5,201.5,2.75,16.1,221.5,193.26,154.68
2018,1,12,12,0,48.0,209.0,2.8,16.3,233.0,198.22,158.21
2018,1,12,12,15,82.5,211.0,2.8,16.4,252.5,207.67,164.93
2018,1,12,12,30,117.0,213.0,2.8,16.5,272.0,216.24,170.4
2018,1,12,12,45,335.0,179.0,2.85,16.6,344.5,243.55,185.07
2018,1,12,13,0,553.0,145.0,2.9,16.7,417.0,249.05,179.08
2018,1,12,13,15,672.0,116.0,2.95,16.65,437.0,218.3,146.41
2018,1,12,13,30,791.0,87.0,3.0,16.6,457.0,177.31,107.08
2018,1,12,13,45,670.0,107.0,3.0,16.6,410.5,131.98,79.88
2018,1,12,14,0,549.0,127.0,3.0,16.6,364.0,101.01,71.41
2018,1,12,14,15,603.0,108.5,2.9,16.4,353.5,78.82,63.93
2018,1,12,14,30,657.0,90.0,2.8,16.2,343.0,66.78,53.52
2018,1,12,14,45,609.5,88.5,2.75,16.0,307.0,66.21,53.14
2018,1,12,15,0,562.0,87.0,2.7,15.8,271.0,65.82,52.89
2018,1,12,15,15,586.0,73.5,2.7,15.8,245.0,56.67,44.8
2018,1,12,15,30,610.0,60.0,2.7,15.8,219.0,47.22,36.38
2018,1,12,15,45,592.0,53.0,1.95,14.35,185.5,42.36,32.13
2018,1,12,16,0,574.0,46.0,1.2,12.9,152.0,37.37,27.62
2018,1,12,16,15,418.5,40.0,1.2,12.25,106.5,32.51,22.93
2018,1,12,16,30,263.0,34.0,1.2,11.6,61.0,27.94,17.75
2018,1,12,16,45,182.0,22.5,1.15,10.95,37.0,17.57,0.03
2018,1,12,17,0,101.0,11.0,1.1,10.3,13.0,9.39,0.0
2018,1,12,17,15,50.5,5.5,1.1,10.1,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,15,16.5,3.5,2.55,6.5,3.5,0.0,0.0
2018,1,13,7,30,33.0,7.0,2.6,6.7,7.0,26.91,0.0
2018,1,13,7,45,18.5,13.0,2.65,6.9,13.0,28.94,0.0
2018,1,13,8,0,4.0,19.0,2.7,7.1,19.0,18.32,9.08
2018,1,13,8,15,35.5,41.5,2.75,7.5,47.5,68.33,53.48
2018,1,13,8,30,67.0,64.0,2.8,7.9,76.0,129.47,107.44
2018,1,13,8,45,41.5,58.5,2.85,8.25,66.5,85.69,69.98
2018,1,13,9,0,16.0,53.0,2.9,8.6,57.0,59.18,46.55
2018,1,13,9,15,42.0,76.5,2.9,8.95,89.5,101.34,83.82
2018,1,13,9,30,68.0,100.0,2.9,9.3,122.0,142.83,119.85
2018,1,13,9,45,105.5,117.5,2.9,9.65,156.0,195.59,164.99
2018,1,13,10,0,143.0,135.0,2.9,10.0,190.0,234.51,197.59
2018,1,13,10,15,127.0,150.5,2.9,10.4,202.0,234.93,196.58
2018,1,13,10,30,111.0,166.0,2.9,10.8,214.0,234.9,195.33
2018,1,13,10,45,89.5,172.5,2.9,11.15,212.5,212.09,175.29
2018,1,13,11,0,68.0,179.0,2.9,11.5,211.0,200.89,165.05
2018,1,13,11,15,34.0,157.0,2.95,12.05,173.0,157.24,127.84
2018,1,13,11,30,0.0,135.0,3.0,12.6,135.0,113.37,90.61
2018,1,13,11,45,4.0,149.0,3.0,13.1,151.0,126.59,101.48
2018,1,13,12,0,8.0,163.0,3.0,13.6,167.0,139.15,111.61
2018,1,13,12,15,17.0,166.5,3.05,13.8,175.0,144.21,115.5
2018,1,13,12,30,26.0,170.0,3.1,14.0,183.0,149.57,119.54
2018,1,13,12,45,61.0,179.0,3.15,14.2,209.5,163.38,129.64
2018,1,13,13,0,96.0,188.0,3.2,14.4,236.0,173.19,135.92
2018,1,13,13,15,173.5,187.5,3.15,14.45,270.5,178.75,136.68
2018,1,13,13,30,251.0,187.0,3.1,14.5,305.0,173.48,128.67
2018,1,13,13,45,182.5,177.5,3.1,14.5,261.5,146.08,110.39
2018,1,13,14,0,114.0,168.0,3.1,14.5,218.0,123.51,96.91
2018,1,13,14,15,186.5,150.0,3.0,14.35,225.0,109.34,91.21
2018,1,13,14,30,259.0,132.0,2.9,14.2,232.0,94.34,78.24
2018,1,13,14,45,303.0,117.0,2.85,14.05,224.5,85.42,70.53
2018,1,13,15,0,347.0,102.0,2.8,13.9,217.0,72.81,59.48
2018,1,13,15,15,325.5,94.0,2.8,13.9,191.5,67.84,55.08
2018,1,13,15,30,304.0,86.0,2.8,13.9,166.0,62.78,50.51
2018,1,13,15,45,325.5,71.0,2.2,12.75,143.5,52.88,41.73
2018,1,13,16,0,347.0,56.0,1.6,11.6,121.0,42.59,32.44
2018,1,13,16,15,263.5,46.5,1.5,10.9,88.5,35.51,25.74
2018,1,13,16,30,180.0,37.0,1.4,10.2,56.0,28.39,18.43
2018,1,13,16,45,110.0,23.5,1.35,9.55,33.5,18.19,2.22
2018,1,13,17,0,40.0,10.0,1.3,8.9,11.0,8.54,0.0
2018,1,13,17,15,20.0,5.0,1.3,8.75,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.5,2.1,7.45,1.5,0.0,0.0
2018,1,14,7,30,4.0,3.0,2.1,7.6,3.0,5.1,0.0
2018,1,14,7,45,2.0,7.0,2.1,7.75,7.0,7.05,0.0
2018,1,14,8,0,0.0,11.0,2.1,7.9,11.0,9.04,1.58
2018,1,14,8,15,0.0,15.5,2.15,8.1,15.5,12.75,5.23
2018,1,14,8,30,0.0,20.0,2.2,8.3,20.0,16.46,8.63
2018,1,14,8,45,0.0,25.5,2.2,8.5,25.5,21.01,12.72
2018,1,14,9,0,0.0,31.0,2.2,8.7,31.0,25.57,16.78
2018,1,14,9,15,0.0,35.5,2.2,8.95,35.5,29.3,20.07
2018,1,14,9,30,0.0,40.0,2.2,9.2,40.0,33.04,23.31
2018,1,14,9,45,0.0,58.5,2.2,9.45,58.5,48.44,36.67
2018,1,14,10,0,0.0,77.0,2.2,9.7,77.0,64.17,50.18
2018,1,14,10,15,0.5,101.0,2.15,10.1,101.0,86.09,68.84
2018,1,14,10,30,1.0,125.0,2.1,10.5,125.0,107.92,87.18
2018,1,14,10,45,56.0,153.0,2.05,10.9,179.0,172.89,142.41
2018,1,14,11,0,111.0,181.0,2.0,11.3,233.0,236.46,194.69
2018,1,14,11,15,65.5,177.0,1.9,11.7,208.0,192.89,157.39
2018,1,14,11,30,20.0,173.0,1.8,12.1,183.0,156.45,126.52
2018,1,14,11,45,10.0,147.0,1.7,12.45,152.0,127.68,102.38
2018,1,14,12,0,0.0,121.0,1.6,12.8,121.0,100.66,79.71
2018,1,14,12,15,1.5,133.5,1.5,13.05,134.5,111.24,88.47
2018,1,14,12,30,3.0,146.0,1.4,13.3,148.0,121.35,96.72
2018,1,14,12,45,17.5,168.0,1.3,13.55,177.0,142.13,113.34
2018,1,14,13,0,32.0,190.0,1.2,13.8,206.0,159.37,126.69
2018,1,14,13,15,50.0,194.5,1.15,13.85,218.5,161.42,127.4
2018,1,14,13,30,68.0,199.0,1.1,13.9,231.0,160.86,126.09
2018,1,14,13,45,107.0,193.5,1.05,13.95,241.5,149.94,116.1
2018,1,14,14,0,146.0,188.0,1.0,14.0,252.0,136.84,106.98
2018,1,14,14,15,169.0,174.5,1.05,13.85,244.0,123.24,103.19
2018,1,14,14,30,192.0,161.0,1.1,13.7,236.0,115.19,96.45
2018,1,14,14,45,147.0,145.0,1.15,13.55,199.5,104.71,87.5
2018,1,14,15,0,102.0,129.0,1.2,13.4,163.0,94.01,78.25
2018,1,14,15,15,150.0,116.0,1.2,13.4,159.5,85.73,70.99
2018,1,14,15,30,198.0,103.0,1.2,13.4,156.0,75.21,61.62
2018,1,14,15,45,171.5,87.5,1.15,12.4,128.0,64.66,52.29
2018,1,14,16,0,145.0,72.0,1.1,11.4,100.0,53.86,42.51
2018,1,14,16,15,116.5,56.0,1.15,10.95,75.0,42.45,31.9
2018,1,14,16,30,88.0,40.0,1.2,10.5,50.0,30.77,20.59
2018,1,14,16,45,59.5,24.5,1.25,10.0,30.0,19.18,4.29
2018,1,14,17,0,31.0,9.0,1.3,9.5,10.0,7.68,0.0
2018,1,14,17,15,15.5,4.5,1.35,9.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,1.0,2.0,1.8,7.9,2.0,0.0,0.0
2018,1,15,7,30,2.0,4.0,1.6,8.1,4.0,4.69,0.0
2018,1,15,7,45,1.0,12.5,1.4,8.25,12.5,10.95,0.0
2018,1,15,8,0,0.0,21.0,1.2,8.4,21.0,17.33,8.26
2018,1,15,8,15,0.0,31.0,1.05,8.8,31.0,25.61,16.18
2018,1,15,8,30,0.0,41.0,0.9,9.2,41.0,33.92,23.69
2018,1,15,8,45,4.5,59.0,0.75,9.55,60.0,54.74,42.07
2018,1,15,9,0,9.0,77.0,0.6,9.9,79.0,75.26,59.99
2018,1,15,9,15,99.0,103.0,0.55,10.4,135.0,185.2,155.15
2018,1,15,9,30,189.0,129.0,0.5,10.9,191.0,273.17,227.84
2018,1,15,9,45,203.5,128.5,0.45,11.4,201.5,287.87,238.19
2018,1,15,10,0,218.0,128.0,0.4,11.9,212.0,289.01,238.06
2018,1,15,10,15,150.5,138.0,0.45,12.35,198.0,236.91,194.31
2018,1,15,10,30,83.0,148.0,0.5,12.8,184.0,188.58,153.57
2018,1,15,10,45,73.0,157.5,0.5,13.25,190.5,187.6,152.15
2018,1,15,11,0,63.0,167.0,0.5,13.7,197.0,186.7,150.57
2018,1,15,11,15,129.5,189.5,0.5,13.95,253.5,247.53,199.21
2018,1,15,11,30,196.0,212.0,0.5,14.2,310.0,293.38,234.01
2018,1,15,11,45,222.0,215.5,0.5,14.45,328.0,296.89,234.96
2018,1,15,12,0,248.0,219.0,0.5,14.7,346.0,302.94,237.81
2018,1,15,12,15,259.0,219.5,0.45,14.8,352.0,291.35,226.71
2018,1,15,12,30,270.0,220.0,0.4,14.9,358.0,278.16,214.23
2018,1,15,12,45,186.0,218.5,0.4,14.95,313.0,232.31,178.78
2018,1,15,13,0,102.0,217.0,0.4,15.0,268.0,196.57,152.39
2018,1,15,13,15,79.5,201.0,0.4,15.0,240.0,172.09,133.42
2018,1,15,13,30,57.0,185.0,0.4,15.0,212.0,150.42,116.95
2018,1,15,13,45,41.5,172.0,0.4,15.0,191.0,134.16,104.85
2018,1,15,14,0,26.0,159.0,0.4,15.0,170.0,119.88,94.47
2018,1,15,14,15,26.5,148.5,0.4,14.8,159.5,110.85,91.89
2018,1,15,14,30,27.0,138.0,0.4,14.6,149.0,103.68,85.92
2018,1,15,14,45,46.0,121.5,0.4,14.4,138.0,92.8,76.66
2018,1,15,15,0,65.0,105.0,0.4,14.2,127.0,81.59,67.02
2018,1,15,15,15,52.5,85.0,0.4,14.2,101.5,67.41,54.58
2018,1,15,15,30,40.0,65.0,0.4,14.2,76.0,52.74,41.58
2018,1,15,15,45,22.0,50.0,0.55,13.45,56.0,41.22,31.33
2018,1,15,16,0,4.0,35.0,0.7,12.7,36.0,28.93,20.24
2018,1,15,16,15,2.0,29.0,0.7,12.3,29.5,23.95,15.55
2018,1,15,16,30,0.0,23.0,0.7,11.9,23.0,18.98,10.6
2018,1,15,16,45,0.0,14.5,0.75,11.5,14.5,11.95,1.34
2018,1,15,17,0,0.0,6.0,0.8,11.1,6.0,5.12,0.0
2018,1,15,17,15,0.0,3.0,0.85,10.85,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.0,0.6,10.75,3.5,0.0,0.0
2018,1,16,7,30,31.0,6.0,0.7,10.9,7.0,24.94,0.0
2018,1,16,7,45,15.5,14.0,0.8,11.05,14.5,28.72,0.0
2018,1,16,8,0,0.0,22.0,0.9,11.2,22.0,18.16,8.85
2018,1,16,8,15,0.0,32.5,1.0,11.4,32.5,26.86,17.05
2018,1,16,8,30,0.0,43.0,1.1,11.6,43.0,36.02,25.24
2018,1,16,8,45,2.5,60.0,1.2,11.8,60.5,54.4,41.32
2018,1,16,9,0,5.0,77.0,1.3,12.0,78.0,72.4,56.94
2018,1,16,9,15,7.0,82.5,1.2,12.45,84.5,77.17,61.03
2018,1,16,9,30,9.0,88.0,1.1,12.9,91.0,82.36,65.37
2018,1,16,9,45,4.5,99.0,1.0,13.3,100.5,88.78,70.49
2018,1,16,10,0,0.0,110.0,0.9,13.7,110.0,95.21,75.54
2018,1,16,10,15,13.0,130.5,0.95,13.95,136.0,122.08,98.09
2018,1,16,10,30,26.0,151.0,1.0,14.2,162.0,156.48,126.45
2018,1,16,10,45,13.5,138.0,1.05,14.45,143.5,126.33,100.92
2018,1,16,11,0,1.0,125.0,1.1,14.7,125.0,106.27,83.95
2018,1,16,11,15,0.5,102.0,1.25,14.9,102.0,85.47,66.54
2018,1,16,11,30,0.0,79.0,1.4,15.1,79.0,65.59,49.85
2018,1,16,11,45,1.5,89.0,1.5,15.3,90.0,74.67,57.4
2018,1,16,12,0,3.0,99.0,1.6,15.5,101.0,83.59,64.74
2018,1,16,12,15,1.5,90.5,1.65,15.55,91.5,75.77,58.18
2018,1,16,12,30,0.0,82.0,1.7,15.6,82.0,68.11,51.81
2018,1,16,12,45,0.0,95.5,1.8,15.65,95.5,79.2,61.08
2018,1,16,13,0,0.0,109.0,1.9,15.7,109.0,89.92,70.02
2018,1,16,13,15,10.0,127.5,1.9,15.6,132.5,106.08,83.1
2018,1,16,13,30,20.0,146.0,1.9,15.5,156.0,120.29,94.49
2018,1,16,13,45,14.0,130.0,1.9,15.4,137.0,105.91,83.02
2018,1,16,14,0,8.0,114.0,1.9,15.3,118.0,92.38,72.29
2018,1,16,14,15,10.5,94.0,1.9,15.15,98.5,76.96,62.54
2018,1,16,14,30,13.0,74.0,1.9,15.0,79.0,60.27,47.99
2018,1,16,14,45,15.0,81.0,1.9,14.85,86.5,65.21,52.48
2018,1,16,15,0,17.0,88.0,1.9,14.7,94.0,69.79,56.62
2018,1,16,15,15,22.5,89.0,1.9,14.7,96.0,69.91,56.74
2018,1,16,15,30,28.0,90.0,1.9,14.7,98.0,69.7,56.5
2018,1,16,15,45,17.5,79.5,1.55,13.95,84.0,62.83,50.41
2018,1,16,16,0,7.0,69.0,1.2,13.2,70.0,54.35,42.72
2018,1,16,16,15,3.5,50.0,1.2,12.85,50.5,40.02,29.63
2018,1,16,16,30,0.0,31.0,1.2,12.5,31.0,25.42,16.13
2018,1,16,16,45,2.5,19.5,1.2,12.1,19.5,16.11,4.65
2018,1,16,17,0,5.0,8.0,1.2,11.7,8.0,6.83,0.0
2018,1,16,17,15,2.5,4.0,1.2,11.55,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,0.65,8.9,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,0.7,9.3,5.0,5.55,0.0
2018,1,17,7,45,1.0,16.0,0.7,9.65,16.0,13.87,0.0
2018,1,17,8,0,0.0,27.0,0.7,10.0,27.0,23.13,13.0
2018,1,17,8,15,0.5,40.5,0.75,10.35,40.5,36.79,25.58
2018,1,17,8,30,1.0,54.0,0.8,10.7,54.0,49.74,37.13
2018,1,17,8,45,5.5,62.5,0.85,11.05,64.0,59.24,45.7
2018,1,17,9,0,10.0,71.0,0.9,11.4,74.0,69.12,54.43
2018,1,17,9,15,20.5,89.5,0.95,12.05,96.0,101.79,82.49
2018,1,17,9,30,31.0,108.0,1.0,12.7,118.0,127.12,103.78
2018,1,17,9,45,21.5,115.5,1.0,13.3,123.0,125.48,101.69
2018,1,17,10,0,12.0,123.0,1.0,13.9,128.0,115.92,93.05
2018,1,17,10,15,40.0,148.0,1.15,14.45,165.5,165.97,134.8
2018,1,17,10,30,68.0,173.0,1.3,15.0,203.0,205.74,167.05
2018,1,17,10,45,75.0,180.5,1.4,15.5,215.0,212.41,171.73
2018,1,17,11,0,82.0,188.0,1.5,16.0,227.0,218.47,175.94
2018,1,17,11,15,51.5,178.0,1.65,16.35,203.0,186.83,149.52
2018,1,17,11,30,21.0,168.0,1.8,16.7,179.0,152.75,121.28
2018,1,17,11,45,24.5,176.5,1.95,17.1,189.0,159.88,126.82
2018,1,17,12,0,28.0,185.0,2.1,17.5,199.0,170.03,134.65
2018,1,17,12,15,23.0,180.0,2.05,17.7,191.5,157.98,124.6
2018,1,17,12,30,18.0,175.0,2.0,17.9,184.0,150.06,118.03
2018,1,17,12,45,14.0,172.5,2.0,18.05,179.5,144.95,113.84
2018,1,17,13,0,10.0,170.0,2.0,18.2,175.0,140.19,110.01
2018,1,17,13,15,34.0,175.0,1.9,18.25,191.5,145.28,113.14
2018,1,17,13,30,58.0,180.0,1.8,18.3,208.0,147.92,114.17
2018,1,17,13,45,155.5,183.0,1.7,18.3,253.5,150.01,112.3
2018,1,17,14,0,253.0,186.0,1.6,18.3,299.0,138.46,103.57
2018,1,17,14,15,209.5,175.5,1.4,18.15,265.5,124.59,102.66
2018,1,17,14,30,166.0,165.0,1.2,18.0,232.0,117.45,96.75
2018,1,17,14,45,114.5,137.0,1.0,17.85,181.5,99.92,81.83
2018,1,17,15,0,63.0,109.0,0.8,17.7,131.0,84.34,68.5
2018,1,17,15,15,118.5,108.5,0.8,17.7,143.5,81.14,65.79
2018,1,17,15,30,174.0,108.0,0.8,17.7,156.0,80.31,65.02
2018,1,17,15,45,144.5,92.5,0.7,16.9,128.0,69.39,55.52
2018,1,17,16,0,115.0,77.0,0.6,16.1,100.0,58.26,45.65
2018,1,17,16,15,91.5,60.5,0.65,15.7,76.0,46.33,34.8
2018,1,17,16,30,68.0,44.0,0.7,15.3,52.0,34.17,23.44
2018,1,17,16,45,49.0,28.5,0.75,14.9,33.0,22.49,9.57
2018,1,17,17,0,30.0,13.0,0.8,14.5,14.0,11.1,0.0
2018,1,17,17,15,15.0,6.5,0.7,14.3,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,1,18,7,30,12.0,3.0,1.5,10.7,3.0,10.28,0.0
2018,1,18,7,45,6.0,5.5,1.75,11.25,5.5,9.7,0.0
2018,1,18,8,0,0.0,8.0,2.0,11.8,8.0,6.56,0.0
2018,1,18,8,15,0.0,10.0,2.1,12.05,10.0,8.21,1.28
2018,1,18,8,30,0.0,12.0,2.2,12.3,12.0,9.86,2.8
2018,1,18,8,45,0.0,17.0,2.3,12.55,17.0,13.98,6.42
2018,1,18,9,0,0.0,22.0,2.4,12.8,22.0,18.12,10.03
2018,1,18,9,15,0.0,27.5,2.35,13.0,27.5,22.67,13.98
2018,1,18,9,30,0.0,33.0,2.3,13.2,33.0,27.23,17.89
2018,1,18,9,45,2.5,72.0,2.3,13.4,73.0,61.54,47.33
2018,1,18,10,0,5.0,111.0,2.3,13.6,113.0,99.39,79.35
2018,1,18,10,15,3.0,105.5,2.35,13.8,106.5,91.77,72.63
2018,1,18,10,30,1.0,100.0,2.4,14.0,100.0,84.84,66.59
2018,1,18,10,45,3.5,88.5,2.5,14.2,90.0,75.86,58.93
2018,1,18,11,0,6.0,77.0,2.6,14.4,80.0,67.36,51.68
2018,1,18,11,15,7.5,78.5,2.7,14.5,82.5,69.26,53.2
2018,1,18,11,30,9.0,80.0,2.8,14.6,85.0,71.03,54.59
2018,1,18,11,45,5.0,106.0,2.9,14.7,109.0,90.67,70.93
2018,1,18,12,0,1.0,132.0,3.0,14.8,133.0,110.33,87.22
2018,1,18,12,15,0.5,107.5,3.1,14.85,108.0,89.46,69.78
2018,1,18,12,30,0.0,83.0,3.2,14.9,83.0,68.95,52.63
2018,1,18,12,45,2.0,101.0,3.35,15.0,102.0,84.29,65.45
2018,1,18,13,0,4.0,119.0,3.5,15.1,121.0,98.94,77.59
2018,1,18,13,15,3.5,129.5,3.55,15.05,131.0,106.44,83.89
2018,1,18,13,30,3.0,140.0,3.6,15.0,141.0,113.48,89.86
2018,1,18,13,45,3.0,129.0,3.65,14.95,130.0,104.3,82.33
2018,1,18,14,0,3.0,118.0,3.7,14.9,119.0,95.25,74.95
2018,1,18,14,15,12.5,121.5,3.65,14.65,126.5,97.01,80.29
2018,1,18,14,30,22.0,125.0,3.6,14.4,134.0,95.72,79.36
2018,1,18,14,45,42.5,120.0,3.55,14.15,135.5,92.09,76.35
2018,1,18,15,0,63.0,115.0,3.5,13.9,137.0,88.28,73.15
2018,1,18,15,15,183.5,107.5,3.5,13.9,161.0,78.16,64.24
2018,1,18,15,30,304.0,100.0,3.5,13.9,185.0,74.23,60.72
2018,1,18,15,45,232.5,82.5,3.25,13.35,141.5,61.91,49.75
2018,1,18,16,0,161.0,65.0,3.0,12.8,98.0,49.35,38.41
2018,1,18,16,15,124.5,50.0,2.95,12.55,72.0,38.48,28.38
2018,1,18,16,30,88.0,35.0,2.9,12.3,46.0,27.36,17.97
2018,1,18,16,45,51.0,21.0,2.85,12.1,27.0,16.71,6.36
2018,1,18,17,0,14.0,7.0,2.8,11.9,8.0,5.97,0.0
2018,1,18,17,15,7.0,3.5,2.75,11.75,4.0,2.99,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,7,15,50.0,6.5,1.25,7.05,7.5,0.0,0.0
2018,1,19,7,30,100.0,13.0,1.3,7.8,15.0,75.64,0.0
2018,1,19,7,45,231.5,24.0,1.35,8.6,44.0,213.01,69.29
2018,1,19,8,0,363.0,35.0,1.4,9.4,73.0,329.84,260.75
2018,1,19,8,15,424.5,43.5,1.55,9.8,108.5,384.48,317.17
2018,1,19,8,30,486.0,52.0,1.7,10.2,144.0,438.55,365.48
2018,1,19,8,45,578.5,56.0,1.9,10.65,191.0,507.65,423.75
2018,1,19,9,0,671.0,60.0,2.1,11.1,238.0,574.65,477.88
2018,1,19,9,15,708.0,63.0,2.1,11.4,277.0,594.44,492.85
2018,1,19,9,30,745.0,66.0,2.1,11.7,316.0,616.39,509.03
2018,1,19,9,45,770.0,69.0,2.15,11.95,351.0,626.55,515.48
2018,1,19,10,0,795.0,72.0,2.2,12.2,386.0,633.14,518.81
2018,1,19,10,15,812.5,74.0,2.15,12.4,415.5,629.95,513.95
2018,1,19,10,30,830.0,76.0,2.1,12.6,445.0,623.16,506.15
2018,1,19,10,45,842.5,77.0,2.1,12.8,468.0,608.55,492.44
2018,1,19,11,0,855.0,78.0,2.1,13.0,491.0,590.48,475.84
2018,1,19,11,15,862.5,79.0,2.1,13.1,507.0,566.2,454.31
2018,1,19,11,30,870.0,80.0,2.1,13.2,523.0,538.78,429.91
2018,1,19,11,45,873.5,80.5,2.1,13.3,531.5,505.88,400.72
2018,1,19,12,0,877.0,81.0,2.1,13.4,540.0,470.33,368.76
2018,1,19,12,15,878.5,80.5,2.2,13.45,541.0,431.02,333.39
2018,1,19,12,30,880.0,80.0,2.3,13.5,542.0,389.9,295.64
2018,1,19,12,45,712.5,114.0,2.35,13.55,485.0,319.72,238.35
2018,1,19,13,0,545.0,148.0,2.4,13.6,428.0,262.13,192.87
2018,1,19,13,15,309.5,149.5,2.45,13.55,307.5,182.23,134.22
2018,1,19,13,30,74.0,151.0,2.5,13.5,187.0,130.87,101.48
2018,1,19,13,45,85.0,143.0,2.55,13.45,183.0,117.73,90.51
2018,1,19,14,0,96.0,135.0,2.6,13.4,179.0,105.34,81.38
2018,1,19,14,15,338.5,123.0,2.6,13.25,263.5,83.8,69.02
2018,1,19,14,30,581.0,111.0,2.6,13.1,348.0,80.55,66.32
2018,1,19,14,45,645.0,92.5,2.6,13.0,335.5,68.68,55.91
2018,1,19,15,0,709.0,74.0,2.6,12.9,323.0,56.58,45.23
2018,1,19,15,15,642.0,71.5,2.6,12.9,277.5,54.9,43.77
2018,1,19,15,30,575.0,69.0,2.6,12.9,232.0,53.39,42.4
2018,1,19,15,45,527.5,62.5,2.1,11.75,194.0,48.97,38.52
2018,1,19,16,0,480.0,56.0,1.6,10.6,156.0,44.52,34.49
2018,1,19,16,15,419.0,47.5,1.6,10.0,120.0,38.27,28.58
2018,1,19,16,30,358.0,39.0,1.6,9.4,84.0,31.95,22.33
2018,1,19,16,45,263.5,28.5,1.6,8.8,54.5,23.63,12.25
2018,1,19,17,0,169.0,18.0,1.6,8.2,25.0,15.36,0.0
2018,1,19,17,15,84.5,9.0,1.65,8.05,12.5,7.68,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,7,15,77.5,6.5,1.75,3.15,8.0,0.0,0.0
2018,1,20,7,30,155.0,13.0,2.0,4.0,16.0,111.48,0.0
2018,1,20,7,45,312.0,22.0,2.3,4.8,48.5,267.03,104.43
2018,1,20,8,0,469.0,31.0,2.6,5.6,81.0,388.48,314.37
2018,1,20,8,15,554.5,36.5,2.65,6.25,122.5,459.57,385.34
2018,1,20,8,30,640.0,42.0,2.7,6.9,164.0,528.94,446.09
2018,1,20,8,45,691.5,45.5,2.75,7.55,206.0,570.25,481.3
2018,1,20,9,0,743.0,49.0,2.8,8.2,248.0,608.92,512.53
2018,1,20,9,15,776.0,51.5,3.0,8.95,287.5,630.32,529.11
2018,1,20,9,30,809.0,54.0,3.2,9.7,327.0,648.47,542.39
2018,1,20,9,45,833.0,56.0,3.4,10.4,362.5,650.4,542.59
2018,1,20,10,0,857.0,58.0,3.6,11.1,398.0,654.96,544.53
2018,1,20,10,15,872.5,59.0,3.65,11.5,427.5,649.03,537.4
2018,1,20,10,30,888.0,60.0,3.7,11.9,457.0,639.58,527.32
2018,1,20,10,45,898.5,61.5,3.7,12.3,480.5,624.01,512.06
2018,1,20,11,0,909.0,63.0,3.7,12.7,504.0,604.97,493.82
2018,1,20,11,15,915.5,63.5,3.7,12.95,520.0,579.16,470.27
2018,1,20,11,30,922.0,64.0,3.7,13.2,536.0,550.21,443.79
2018,1,20,11,45,925.0,64.5,3.75,13.45,544.5,516.48,413.1
2018,1,20,12,0,928.0,65.0,3.8,13.7,553.0,480.01,379.54
2018,1,20,12,15,924.0,66.5,3.75,13.8,553.5,439.09,341.79
2018,1,20,12,30,920.0,68.0,3.7,13.9,554.0,396.23,301.74
2018,1,20,12,45,911.5,70.0,3.65,14.0,546.5,350.68,259.01
2018,1,20,13,0,903.0,72.0,3.6,14.1,539.0,303.98,215.15
2018,1,20,13,15,897.5,71.5,3.5,14.1,525.0,254.95,169.96
2018,1,20,13,30,892.0,71.0,3.4,14.1,511.0,205.06,126.24
2018,1,20,13,45,844.0,77.5,3.35,14.1,480.0,149.73,84.97
2018,1,20,14,0,796.0,84.0,3.3,14.1,449.0,103.26,60.38
2018,1,20,14,15,821.0,74.5,3.1,13.95,431.0,61.3,48.97
2018,1,20,14,30,846.0,65.0,2.9,13.8,413.0,54.89,43.42
2018,1,20,14,45,826.0,62.0,2.7,13.65,379.0,52.75,41.62
2018,1,20,15,0,806.0,59.0,2.5,13.5,345.0,50.59,39.78
2018,1,20,15,15,775.5,56.5,2.5,13.5,306.5,48.73,38.15
2018,1,20,15,30,745.0,54.0,2.5,13.5,268.0,46.9,36.51
2018,1,20,15,45,695.5,50.5,1.8,12.0,226.0,44.14,34.18
2018,1,20,16,0,646.0,47.0,1.1,10.5,184.0,41.45,31.79
2018,1,20,16,15,491.5,44.5,1.15,9.8,135.0,35.99,26.63
2018,1,20,16,30,337.0,42.0,1.2,9.1,86.0,34.42,24.62
2018,1,20,16,45,181.5,28.5,1.25,8.4,51.0,22.07,11.63
2018,1,20,17,0,26.0,15.0,1.3,7.7,16.0,12.25,0.0
2018,1,20,17,15,13.0,7.5,1.3,7.5,8.0,6.4,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,21,7,15,58.5,6.5,1.5,6.15,8.0,0.0,0.0
2018,1,21,7,30,117.0,13.0,1.5,6.3,16.0,87.12,0.0
2018,1,21,7,45,255.5,24.0,1.55,6.5,47.0,232.58,101.34
2018,1,21,8,0,394.0,35.0,1.6,6.7,78.0,353.26,284.44
2018,1,21,8,15,454.0,43.0,1.6,7.05,114.0,406.87,339.3
2018,1,21,8,30,514.0,51.0,1.6,7.4,150.0,459.85,386.56
2018,1,21,8,45,535.0,60.0,1.6,7.75,184.5,485.19,408.81
2018,1,21,9,0,556.0,69.0,1.6,8.1,219.0,508.39,427.84
2018,1,21,9,15,428.0,97.0,1.6,8.7,223.0,440.33,370.75
2018,1,21,9,30,300.0,125.0,1.6,9.3,227.0,361.78,304.64
2018,1,21,9,45,236.0,145.5,1.65,9.85,231.0,333.91,279.98
2018,1,21,10,0,172.0,166.0,1.7,10.4,235.0,292.5,244.0
2018,1,21,10,15,157.0,180.5,1.7,10.65,247.0,290.56,241.31
2018,1,21,10,30,142.0,195.0,1.7,10.9,259.0,288.17,238.08
2018,1,21,10,45,105.5,201.5,1.7,11.2,250.5,253.35,208.31
2018,1,21,11,0,69.0,208.0,1.7,11.5,242.0,231.56,189.34
2018,1,21,11,15,55.0,209.5,1.8,11.65,237.0,219.34,178.8
2018,1,21,11,30,41.0,211.0,1.9,11.8,232.0,208.13,169.14
2018,1,21,11,45,55.0,218.0,1.95,12.0,247.0,216.42,175.53
2018,1,21,12,0,69.0,225.0,2.0,12.2,262.0,223.21,180.47
2018,1,21,12,15,134.5,231.0,2.0,12.3,302.5,252.27,202.73
2018,1,21,12,30,200.0,237.0,2.0,12.4,343.0,269.72,214.44
2018,1,21,12,45,209.5,233.0,2.0,12.5,343.0,255.22,200.89
2018,1,21,13,0,219.0,229.0,2.0,12.6,343.0,239.5,186.32
2018,1,21,13,15,235.5,220.5,1.95,12.65,340.0,220.91,169.2
2018,1,21,13,30,252.0,212.0,1.9,12.7,337.0,198.41,149.3
2018,1,21,13,45,291.0,195.5,1.85,12.7,334.0,172.38,127.0
2018,1,21,14,0,330.0,179.0,1.8,12.7,331.0,142.57,105.59
2018,1,21,14,15,307.0,171.5,1.65,12.65,306.5,118.66,99.64
2018,1,21,14,30,284.0,164.0,1.5,12.6,282.0,114.07,95.83
2018,1,21,14,45,265.0,153.0,1.35,12.55,256.0,107.34,90.08
2018,1,21,15,0,246.0,142.0,1.2,12.5,230.0,100.47,84.17
2018,1,21,15,15,206.5,128.5,1.2,12.5,197.0,91.69,76.5
2018,1,21,15,30,167.0,115.0,1.2,12.5,164.0,84.93,70.52
2018,1,21,15,45,154.5,98.5,0.95,11.8,138.5,73.62,60.53
2018,1,21,16,0,142.0,82.0,0.7,11.1,113.0,62.04,50.1
2018,1,21,16,15,116.0,65.5,0.75,10.85,87.0,50.11,39.08
2018,1,21,16,30,90.0,49.0,0.8,10.6,61.0,37.97,27.65
2018,1,21,16,45,66.5,33.0,0.85,10.35,40.0,25.96,15.04
2018,1,21,17,0,43.0,17.0,0.9,10.1,19.0,13.48,0.0
2018,1,21,17,15,21.5,8.5,0.9,9.95,9.5,7.26,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
