Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,75.0,7.5,2.85,4.1,9.5,0.0,0.0
2018,2,22,7,0,150.0,15.0,3.0,4.6,19.0,118.77,0.0
2018,2,22,7,15,311.0,25.5,3.2,5.15,56.5,301.88,194.0
2018,2,22,7,30,472.0,36.0,3.4,5.7,94.0,448.05,371.43
2018,2,22,7,45,540.5,43.5,3.6,6.2,138.5,517.56,437.66
2018,2,22,8,0,609.0,51.0,3.8,6.7,183.0,587.62,498.9
2018,2,22,8,15,683.0,54.0,3.85,7.35,236.0,649.81,549.9
2018,2,22,8,30,757.0,57.0,3.9,8.0,289.0,717.88,602.92
2018,2,22,8,45,793.0,60.0,3.95,8.65,337.0,752.6,627.9
2018,2,22,9,0,829.0,63.0,4.0,9.3,385.0,784.31,649.75
2018,2,22,9,15,852.5,66.0,4.0,9.75,429.0,802.43,660.87
2018,2,22,9,30,876.0,69.0,4.0,10.2,473.0,809.11,663.18
2018,2,22,9,45,892.5,70.5,4.0,10.65,511.5,812.6,663.14
2018,2,22,10,0,909.0,72.0,4.0,11.1,550.0,812.39,660.41
2018,2,22,10,15,918.5,74.0,4.05,11.4,581.5,803.49,651.91
2018,2,22,10,30,928.0,76.0,4.1,11.7,613.0,790.84,640.83
2018,2,22,10,45,936.5,77.0,4.2,11.95,638.5,772.6,626.16
2018,2,22,11,0,945.0,78.0,4.3,12.2,664.0,750.69,608.96
2018,2,22,11,15,948.0,79.0,4.5,12.25,680.5,721.47,585.62
2018,2,22,11,30,951.0,80.0,4.7,12.3,697.0,689.02,559.0
2018,2,22,11,45,787.0,136.5,4.9,12.35,652.0,609.58,493.83
2018,2,22,12,0,623.0,193.0,5.1,12.4,607.0,532.39,430.24
2018,2,22,12,15,417.0,213.5,5.25,12.3,491.0,407.33,329.18
2018,2,22,12,30,211.0,234.0,5.4,12.2,375.0,298.26,240.46
2018,2,22,12,45,250.5,231.0,5.55,12.05,397.0,296.32,237.44
2018,2,22,13,0,290.0,228.0,5.7,11.9,419.0,290.12,229.99
2018,2,22,13,15,493.5,187.5,5.75,11.75,504.0,302.45,232.52
2018,2,22,13,30,697.0,147.0,5.8,11.6,589.0,293.44,214.3
2018,2,22,13,45,760.5,130.0,5.85,11.4,597.0,249.93,171.57
2018,2,22,14,0,824.0,113.0,5.9,11.2,605.0,204.96,129.79
2018,2,22,14,15,731.0,130.5,5.9,11.05,552.0,150.89,93.72
2018,2,22,14,30,638.0,148.0,5.9,10.9,499.0,112.44,80.85
2018,2,22,14,45,608.0,142.0,5.9,10.7,459.0,96.39,80.48
2018,2,22,15,0,578.0,136.0,5.9,10.5,419.0,93.87,78.5
2018,2,22,15,15,576.5,126.0,5.9,10.5,388.5,88.79,74.17
2018,2,22,15,30,575.0,116.0,5.9,10.5,358.0,83.53,69.65
2018,2,22,15,45,614.0,96.0,5.65,10.0,328.5,70.88,58.57
2018,2,22,16,0,653.0,76.0,5.4,9.5,299.0,57.74,46.89
2018,2,22,16,15,637.0,69.5,5.15,9.1,260.5,53.83,43.45
2018,2,22,16,30,621.0,63.0,4.9,8.7,222.0,49.8,39.77
2018,2,22,16,45,545.5,56.0,4.65,8.3,174.0,44.85,35.09
2018,2,22,17,0,470.0,49.0,4.4,7.9,126.0,39.95,30.24
2018,2,22,17,15,351.0,38.5,4.25,7.55,85.0,31.81,22.03
2018,2,22,17,30,232.0,28.0,4.1,7.2,44.0,23.64,7.49
2018,2,22,17,45,122.0,15.0,4.0,6.9,23.0,12.8,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.6,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,6.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,23,6,45,105.5,8.5,1.75,0.75,12.0,0.0,0.0
2018,2,23,7,0,211.0,17.0,1.9,1.5,24.0,164.34,0.0
2018,2,23,7,15,368.0,26.0,2.3,2.3,63.0,348.62,242.85
2018,2,23,7,30,525.0,35.0,2.7,3.1,102.0,478.17,399.27
2018,2,23,7,45,607.0,41.0,3.1,3.85,151.0,560.17,475.17
2018,2,23,8,0,689.0,47.0,3.5,4.6,200.0,641.65,545.39
2018,2,23,8,15,738.5,51.5,3.85,5.25,250.5,694.28,589.35
2018,2,23,8,30,788.0,56.0,4.2,5.9,301.0,744.85,630.03
2018,2,23,8,45,820.5,59.5,4.55,6.5,349.5,777.59,655.6
2018,2,23,9,0,853.0,63.0,4.9,7.1,398.0,807.23,677.97
2018,2,23,9,15,875.0,65.5,4.85,7.55,442.0,815.36,681.2
2018,2,23,9,30,897.0,68.0,4.8,8.0,486.0,828.16,687.97
2018,2,23,9,45,912.0,70.5,4.8,8.45,525.5,831.53,687.72
2018,2,23,10,0,927.0,73.0,4.8,8.9,565.0,831.09,684.7
2018,2,23,10,15,938.5,75.0,4.8,9.25,598.0,823.38,676.57
2018,2,23,10,30,950.0,77.0,4.8,9.6,631.0,811.77,665.7
2018,2,23,10,45,958.0,78.0,4.75,9.95,657.0,792.57,648.97
2018,2,23,11,0,966.0,79.0,4.7,10.3,683.0,769.65,629.66
2018,2,23,11,15,971.5,79.5,4.7,10.55,701.0,740.84,605.11
2018,2,23,11,30,977.0,80.0,4.7,10.8,719.0,708.6,577.15
2018,2,23,11,45,980.5,80.5,4.7,11.05,729.5,671.81,545.22
2018,2,23,12,0,984.0,81.0,4.7,11.3,740.0,631.95,510.29
2018,2,23,12,15,982.5,81.5,4.65,11.45,741.0,586.58,470.33
2018,2,23,12,30,981.0,82.0,4.6,11.6,742.0,538.88,427.63
2018,2,23,12,45,977.0,83.5,4.55,11.75,735.5,488.86,382.09
2018,2,23,13,0,973.0,85.0,4.5,11.9,729.0,437.11,334.16
2018,2,23,13,15,969.0,84.0,4.4,11.9,714.0,381.85,282.68
2018,2,23,13,30,965.0,83.0,4.3,11.9,699.0,325.45,229.93
2018,2,23,13,45,957.5,82.0,4.2,11.95,676.0,267.39,176.78
2018,2,23,14,0,950.0,81.0,4.1,12.0,653.0,209.04,126.67
2018,2,23,14,15,937.0,79.5,3.95,11.95,621.5,149.74,83.76
2018,2,23,14,30,924.0,78.0,3.8,11.9,590.0,91.26,57.11
2018,2,23,14,45,907.0,76.5,3.7,11.8,552.5,70.49,57.2
2018,2,23,15,0,890.0,75.0,3.6,11.7,515.0,69.14,56.18
2018,2,23,15,15,869.5,72.5,3.6,11.7,473.0,59.99,48.18
2018,2,23,15,30,849.0,70.0,3.6,11.7,431.0,58.49,46.97
2018,2,23,15,45,819.5,67.0,3.05,11.1,384.0,56.5,45.42
2018,2,23,16,0,790.0,64.0,2.5,10.5,337.0,54.52,43.83
2018,2,23,16,15,743.0,60.0,2.2,9.45,287.0,51.59,41.39
2018,2,23,16,30,696.0,56.0,1.9,8.4,237.0,48.69,38.86
2018,2,23,16,45,614.0,50.5,1.6,7.35,185.5,40.68,31.51
2018,2,23,17,0,532.0,45.0,1.3,6.3,134.0,36.71,27.63
2018,2,23,17,15,435.0,36.5,1.35,5.85,93.0,30.2,20.97
2018,2,23,17,30,338.0,28.0,1.4,5.4,52.0,23.73,9.32
2018,2,23,17,45,181.0,15.5,1.45,4.9,27.0,13.23,0.0
2018,2,23,18,0,24.0,3.0,1.5,4.4,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,1.5,4.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,1.85,3.0,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,1.9,3.9,24.0,121.13,0.0
2018,2,24,7,15,287.5,30.0,2.2,4.75,61.0,296.54,216.1
2018,2,24,7,30,428.0,41.0,2.5,5.6,98.0,423.62,353.5
2018,2,24,7,45,338.0,56.5,2.75,6.45,113.0,375.28,320.18
2018,2,24,8,0,248.0,72.0,3.0,7.3,128.0,325.13,279.35
2018,2,24,8,15,218.0,97.5,3.1,7.9,155.0,315.07,270.98
2018,2,24,8,30,188.0,123.0,3.2,8.5,182.0,320.84,274.38
2018,2,24,8,45,278.0,133.0,3.25,9.1,235.5,402.39,343.08
2018,2,24,9,0,368.0,143.0,3.3,9.7,289.0,502.33,423.64
2018,2,24,9,15,467.5,140.5,3.4,10.2,347.0,575.92,481.84
2018,2,24,9,30,567.0,138.0,3.5,10.7,405.0,646.82,536.43
2018,2,24,9,45,686.5,118.5,3.6,11.2,467.5,720.36,590.98
2018,2,24,10,0,806.0,99.0,3.7,11.7,530.0,775.57,630.22
2018,2,24,10,15,712.0,131.0,3.8,12.05,528.5,723.38,588.85
2018,2,24,10,30,618.0,163.0,3.9,12.4,527.0,665.05,540.97
2018,2,24,10,45,633.0,166.0,4.0,12.75,552.0,658.22,534.16
2018,2,24,11,0,648.0,169.0,4.1,13.1,577.0,648.05,524.38
2018,2,24,11,15,578.0,200.0,4.15,13.25,571.5,598.15,483.19
2018,2,24,11,30,508.0,231.0,4.2,13.4,566.0,555.43,447.52
2018,2,24,11,45,504.5,236.5,4.3,13.55,573.0,531.73,427.47
2018,2,24,12,0,501.0,242.0,4.4,13.7,580.0,506.48,405.81
2018,2,24,12,15,424.5,267.0,4.45,13.75,554.0,458.06,365.6
2018,2,24,12,30,348.0,292.0,4.5,13.8,528.0,410.97,326.68
2018,2,24,12,45,404.0,271.5,4.6,13.85,543.0,394.42,311.14
2018,2,24,13,0,460.0,251.0,4.7,13.9,558.0,373.1,290.56
2018,2,24,13,15,444.5,250.0,4.7,13.9,541.5,335.48,257.52
2018,2,24,13,30,429.0,249.0,4.7,13.9,525.0,298.85,225.37
2018,2,24,13,45,435.5,239.0,4.75,13.9,511.0,261.92,192.68
2018,2,24,14,0,442.0,229.0,4.8,13.9,497.0,224.22,160.7
2018,2,24,14,15,445.5,216.0,4.75,13.8,475.5,183.62,129.99
2018,2,24,14,30,449.0,203.0,4.7,13.7,454.0,142.87,106.52
2018,2,24,14,45,478.5,181.0,4.7,13.6,433.0,118.28,98.59
2018,2,24,15,0,508.0,159.0,4.7,13.5,412.0,106.57,88.64
2018,2,24,15,15,604.5,121.5,4.7,13.5,398.5,85.36,70.22
2018,2,24,15,30,701.0,84.0,4.7,13.5,385.0,61.56,49.32
2018,2,24,15,45,668.5,80.5,4.4,13.0,342.5,59.8,47.99
2018,2,24,16,0,636.0,77.0,4.1,12.5,300.0,58.08,46.64
2018,2,24,16,15,530.5,78.0,3.7,11.75,245.5,59.25,47.87
2018,2,24,16,30,425.0,79.0,3.3,11.0,191.0,58.78,47.51
2018,2,24,16,45,376.5,67.0,2.95,10.25,151.0,50.45,39.91
2018,2,24,17,0,328.0,55.0,2.6,9.5,111.0,41.9,31.89
2018,2,24,17,15,253.5,41.5,2.55,9.0,76.5,31.91,22.24
2018,2,24,17,30,179.0,28.0,2.5,8.5,42.0,21.73,9.05
2018,2,24,17,45,97.5,15.0,2.5,8.0,22.0,12.8,0.0
2018,2,24,18,0,16.0,2.0,2.5,7.5,2.0,0.0,0.0
2018,2,24,18,15,8.0,1.0,2.45,7.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.35,2.7,13.5,8.54,0.0
2018,2,25,7,0,178.0,20.0,1.4,3.5,27.0,144.76,0.0
2018,2,25,7,15,326.5,30.5,1.4,4.25,66.5,329.3,248.5
2018,2,25,7,30,475.0,41.0,1.4,5.0,106.0,461.64,382.57
2018,2,25,7,45,553.0,48.0,1.45,5.75,153.5,539.43,450.44
2018,2,25,8,0,631.0,55.0,1.5,6.5,201.0,617.6,514.18
2018,2,25,8,15,688.5,59.5,1.6,7.4,252.0,668.97,553.97
2018,2,25,8,30,746.0,64.0,1.7,8.3,303.0,726.31,596.26
2018,2,25,8,45,780.0,67.0,1.8,9.2,350.5,759.78,618.94
2018,2,25,9,0,814.0,70.0,1.9,10.1,398.0,790.14,638.67
2018,2,25,9,15,840.0,72.5,1.95,10.8,442.5,809.83,650.09
2018,2,25,9,30,866.0,75.0,2.0,11.5,487.0,825.89,658.74
2018,2,25,9,45,885.0,76.0,2.05,12.25,526.0,822.76,653.43
2018,2,25,10,0,904.0,77.0,2.1,13.0,565.0,823.95,651.53
2018,2,25,10,15,916.5,78.5,2.1,13.4,598.0,816.71,644.07
2018,2,25,10,30,929.0,80.0,2.1,13.8,631.0,805.64,634.12
2018,2,25,10,45,938.5,80.5,2.05,14.25,657.0,787.37,618.71
2018,2,25,11,0,948.0,81.0,2.0,14.7,683.0,765.4,600.9
2018,2,25,11,15,954.0,81.5,2.0,14.95,701.0,737.35,578.63
2018,2,25,11,30,960.0,82.0,2.0,15.2,719.0,705.89,552.96
2018,2,25,11,45,962.0,82.0,2.05,15.5,728.0,668.18,522.5
2018,2,25,12,0,964.0,82.0,2.1,15.8,737.0,627.6,489.23
2018,2,25,12,15,965.0,82.5,2.25,15.95,739.5,584.22,453.7
2018,2,25,12,30,966.0,83.0,2.4,16.1,742.0,538.34,415.04
2018,2,25,12,45,962.5,83.5,2.5,16.3,735.0,488.21,371.69
2018,2,25,13,0,959.0,84.0,2.6,16.5,728.0,436.4,325.8
2018,2,25,13,15,955.5,83.0,2.75,16.5,713.0,381.91,277.01
2018,2,25,13,30,952.0,82.0,2.9,16.5,698.0,326.25,226.57
2018,2,25,13,45,945.5,80.5,3.0,16.55,675.5,268.63,175.02
2018,2,25,14,0,939.0,79.0,3.1,16.6,653.0,210.64,125.91
2018,2,25,14,15,928.5,78.0,3.2,16.4,623.0,152.47,83.84
2018,2,25,14,30,918.0,77.0,3.3,16.2,593.0,94.8,56.57
2018,2,25,14,45,903.5,75.0,3.4,16.05,556.5,69.45,55.29
2018,2,25,15,0,889.0,73.0,3.5,15.9,520.0,67.8,54.05
2018,2,25,15,15,868.5,71.0,3.5,15.9,478.0,66.0,52.61
2018,2,25,15,30,848.0,69.0,3.5,15.9,436.0,57.59,45.36
2018,2,25,15,45,810.5,67.0,3.5,15.0,387.5,56.26,44.47
2018,2,25,16,0,773.0,65.0,3.5,14.1,339.0,55.0,43.6
2018,2,25,16,15,669.5,61.0,3.35,13.15,273.5,51.6,40.76
2018,2,25,16,30,566.0,57.0,3.2,12.2,208.0,44.37,34.39
2018,2,25,16,45,397.0,42.0,3.0,11.25,137.5,32.42,23.6
2018,2,25,17,0,228.0,27.0,2.8,10.3,67.0,20.52,12.75
2018,2,25,17,15,139.5,20.0,2.95,9.9,42.0,15.41,7.84
2018,2,25,17,30,51.0,13.0,3.1,9.5,17.0,10.62,1.94
2018,2,25,17,45,25.5,6.5,3.25,9.1,8.5,5.55,0.0
2018,2,25,18,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.85,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.46,0.0
2018,2,26,7,15,3.0,10.5,3.65,8.95,11.0,11.09,3.1
2018,2,26,7,30,6.0,18.0,3.7,9.0,19.0,19.83,11.45
2018,2,26,7,45,9.0,27.5,3.75,9.05,29.5,30.39,21.03
2018,2,26,8,0,12.0,37.0,3.8,9.1,40.0,41.54,31.09
2018,2,26,8,15,32.5,72.0,3.85,9.3,82.0,97.01,80.14
2018,2,26,8,30,53.0,107.0,3.9,9.5,124.0,154.26,129.91
2018,2,26,8,45,55.5,132.0,4.0,9.65,152.5,182.87,153.92
2018,2,26,9,0,58.0,157.0,4.1,9.8,181.0,210.4,176.67
2018,2,26,9,15,126.5,180.0,4.15,10.15,239.0,305.99,257.64
2018,2,26,9,30,195.0,203.0,4.2,10.5,297.0,383.14,321.26
2018,2,26,9,45,291.5,206.5,4.25,10.8,359.5,474.56,395.57
2018,2,26,10,0,388.0,210.0,4.3,11.1,422.0,545.77,452.11
2018,2,26,10,15,508.5,189.5,4.25,11.3,483.5,622.52,512.03
2018,2,26,10,30,629.0,169.0,4.2,11.5,545.0,683.78,558.54
2018,2,26,10,45,652.0,168.0,4.1,11.65,572.0,678.62,552.04
2018,2,26,11,0,675.0,167.0,4.0,11.8,599.0,669.69,543.17
2018,2,26,11,15,707.0,160.0,3.95,12.0,623.0,657.3,531.74
2018,2,26,11,30,739.0,153.0,3.9,12.2,647.0,640.55,516.7
2018,2,26,11,45,716.5,164.0,3.85,12.4,648.5,603.02,484.83
2018,2,26,12,0,694.0,175.0,3.8,12.6,650.0,564.48,451.99
2018,2,26,12,15,817.0,132.5,3.7,12.65,693.0,555.39,442.04
2018,2,26,12,30,940.0,90.0,3.6,12.7,736.0,534.85,421.32
2018,2,26,12,45,937.5,90.5,3.55,12.8,729.5,486.14,377.72
2018,2,26,13,0,935.0,91.0,3.5,12.9,723.0,435.69,331.82
2018,2,26,13,15,929.5,90.5,3.4,12.85,708.0,381.96,282.56
2018,2,26,13,30,924.0,90.0,3.3,12.8,693.0,327.29,232.06
2018,2,26,13,45,854.0,100.5,3.25,12.75,643.5,260.58,175.02
2018,2,26,14,0,784.0,111.0,3.2,12.7,594.0,205.13,130.16
2018,2,26,14,15,481.5,105.5,3.2,12.55,397.5,115.51,72.02
2018,2,26,14,30,179.0,100.0,3.2,12.4,201.0,76.66,55.8
2018,2,26,14,45,89.5,74.0,3.15,12.2,124.5,52.51,41.16
2018,2,26,15,0,0.0,48.0,3.1,12.0,48.0,39.75,29.94
2018,2,26,15,15,0.0,46.5,3.1,12.0,46.5,38.48,28.91
2018,2,26,15,30,0.0,45.0,3.1,12.0,45.0,37.22,27.86
2018,2,26,15,45,0.0,50.0,3.15,11.3,50.0,41.36,31.75
2018,2,26,16,0,0.0,55.0,3.2,10.6,55.0,45.52,35.67
2018,2,26,16,15,0.0,37.5,3.1,10.15,37.5,30.96,22.57
2018,2,26,16,30,0.0,20.0,3.0,9.7,20.0,16.46,9.38
2018,2,26,16,45,0.0,16.0,2.9,9.2,16.0,13.16,6.34
2018,2,26,17,0,0.0,12.0,2.8,8.7,12.0,9.86,3.25
2018,2,26,17,15,0.0,9.0,2.7,8.3,9.0,7.39,0.87
2018,2,26,17,30,0.0,6.0,2.6,7.9,6.0,4.92,0.0
2018,2,26,17,45,8.5,4.0,2.5,7.45,4.0,3.41,0.0
2018,2,26,18,0,17.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,2,26,18,15,8.5,1.0,2.35,6.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,27,6,45,144.0,11.0,3.65,2.7,18.0,110.07,0.0
2018,2,27,7,0,288.0,22.0,3.9,3.2,36.0,263.09,0.0
2018,2,27,7,15,430.0,29.5,4.1,3.8,78.5,409.21,326.23
2018,2,27,7,30,572.0,37.0,4.3,4.4,121.0,526.42,444.91
2018,2,27,7,45,646.0,42.5,4.5,5.0,171.5,602.96,514.34
2018,2,27,8,0,720.0,48.0,4.7,5.6,222.0,678.92,579.23
2018,2,27,8,15,765.0,52.0,4.75,6.25,273.0,728.1,618.78
2018,2,27,8,30,810.0,56.0,4.8,6.9,324.0,775.1,654.57
2018,2,27,8,45,840.0,59.5,4.85,7.55,373.0,806.2,676.44
2018,2,27,9,0,870.0,63.0,4.9,8.2,422.0,825.69,688.61
2018,2,27,9,15,890.5,65.5,4.8,8.75,466.5,840.93,696.53
2018,2,27,9,30,911.0,68.0,4.7,9.3,511.0,852.6,701.52
2018,2,27,9,45,927.5,70.5,4.6,9.85,551.5,857.15,701.1
2018,2,27,10,0,944.0,73.0,4.5,10.4,592.0,857.75,697.83
2018,2,27,10,15,957.0,74.5,4.5,10.8,626.5,850.33,689.83
2018,2,27,10,30,970.0,76.0,4.5,11.2,661.0,838.89,679.09
2018,2,27,10,45,975.5,77.5,4.45,11.6,686.0,817.79,661.03
2018,2,27,11,0,981.0,79.0,4.4,12.0,711.0,793.0,640.48
2018,2,27,11,15,983.0,79.5,4.4,12.25,727.0,761.15,614.81
2018,2,27,11,30,985.0,80.0,4.4,12.5,743.0,726.05,585.22
2018,2,27,11,45,987.0,81.0,4.4,12.8,753.0,688.31,553.03
2018,2,27,12,0,989.0,82.0,4.4,13.1,763.0,647.56,517.93
2018,2,27,12,15,987.5,83.0,4.35,13.25,764.5,602.1,478.57
2018,2,27,12,30,986.0,84.0,4.3,13.4,766.0,554.29,436.47
2018,2,27,12,45,982.0,84.5,4.2,13.6,758.5,502.8,390.31
2018,2,27,13,0,978.0,85.0,4.1,13.8,751.0,449.63,341.83
2018,2,27,13,15,974.0,84.5,4.0,13.85,736.0,394.22,290.89
2018,2,27,13,30,970.0,84.0,3.9,13.9,721.0,337.64,238.5
2018,2,27,13,45,963.0,83.0,3.75,14.0,698.0,279.09,185.11
2018,2,27,14,0,956.0,82.0,3.6,14.1,675.0,220.19,134.21
2018,2,27,14,15,944.5,80.5,3.45,14.05,643.5,160.36,89.62
2018,2,27,14,30,933.0,79.0,3.3,14.0,612.0,101.18,59.66
2018,2,27,14,45,919.0,76.5,3.1,14.0,574.5,70.7,56.8
2018,2,27,15,0,905.0,74.0,2.9,14.0,537.0,68.74,55.25
2018,2,27,15,15,885.0,72.0,2.9,14.0,494.0,66.95,53.82
2018,2,27,15,30,865.0,70.0,2.9,14.0,451.0,58.42,46.42
2018,2,27,15,45,834.5,67.0,2.35,13.45,403.0,56.41,44.86
2018,2,27,16,0,804.0,64.0,1.8,12.9,355.0,54.4,43.27
2018,2,27,16,15,721.5,63.5,1.65,11.85,297.0,53.97,43.13
2018,2,27,16,30,639.0,63.0,1.5,10.8,239.0,49.44,39.2
2018,2,27,16,45,589.5,54.5,1.35,9.75,192.0,43.42,33.76
2018,2,27,17,0,540.0,46.0,1.2,8.7,145.0,37.24,27.99
2018,2,27,17,15,440.5,38.5,1.25,8.15,102.5,31.58,22.33
2018,2,27,17,30,341.0,31.0,1.3,7.6,60.0,26.03,14.65
2018,2,27,17,45,190.5,18.5,1.4,7.1,32.5,15.79,0.0
2018,2,27,18,0,40.0,6.0,1.5,6.6,5.0,0.0,0.0
2018,2,27,18,15,20.0,3.0,1.5,6.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,10.0,7.0,2.2,5.45,7.5,13.0,0.0
2018,2,28,7,0,20.0,14.0,2.4,6.2,15.0,34.19,0.0
2018,2,28,7,15,23.0,26.0,2.6,6.85,28.5,43.47,30.52
2018,2,28,7,30,26.0,38.0,2.8,7.5,42.0,58.26,45.28
2018,2,28,7,45,116.5,58.5,2.95,8.15,86.0,184.4,157.02
2018,2,28,8,0,207.0,79.0,3.1,8.8,130.0,284.35,244.56
2018,2,28,8,15,118.5,88.0,3.2,9.3,118.5,203.03,173.47
2018,2,28,8,30,30.0,97.0,3.3,9.8,107.0,121.65,100.82
2018,2,28,8,45,44.0,125.0,3.35,10.25,142.0,163.59,136.75
2018,2,28,9,0,58.0,153.0,3.4,10.7,177.0,204.64,171.05
2018,2,28,9,15,51.0,156.5,3.4,11.1,179.5,197.65,164.15
2018,2,28,9,30,44.0,160.0,3.4,11.5,182.0,191.45,158.05
2018,2,28,9,45,86.5,201.0,3.45,11.9,248.0,267.67,221.43
2018,2,28,10,0,129.0,242.0,3.5,12.3,314.0,357.3,293.57
2018,2,28,10,15,212.0,253.5,3.5,12.55,379.0,427.09,349.71
2018,2,28,10,30,295.0,265.0,3.5,12.8,444.0,507.16,412.21
2018,2,28,10,45,396.5,248.0,3.55,13.0,499.0,551.29,446.7
2018,2,28,11,0,498.0,231.0,3.6,13.2,554.0,602.8,485.83
2018,2,28,11,15,535.5,223.5,3.6,13.2,579.5,598.63,481.38
2018,2,28,11,30,573.0,216.0,3.6,13.2,605.0,590.4,473.86
2018,2,28,11,45,517.0,241.0,3.6,13.2,595.5,549.52,439.9
2018,2,28,12,0,461.0,266.0,3.6,13.2,586.0,509.85,406.98
2018,2,28,12,15,395.5,287.0,3.6,13.1,562.0,459.34,365.88
2018,2,28,12,30,330.0,308.0,3.6,13.0,538.0,418.91,332.61
2018,2,28,12,45,354.5,299.0,3.6,12.9,544.0,398.64,314.77
2018,2,28,13,0,379.0,290.0,3.6,12.8,550.0,375.67,294.03
2018,2,28,13,15,295.5,297.0,3.55,12.65,497.0,325.53,253.62
2018,2,28,13,30,212.0,304.0,3.5,12.5,444.0,286.51,223.14
2018,2,28,13,45,181.5,297.0,3.5,12.35,414.0,256.47,199.09
2018,2,28,14,0,151.0,290.0,3.5,12.2,384.0,229.68,178.43
2018,2,28,14,15,133.5,270.0,3.45,12.1,350.5,200.34,156.14
2018,2,28,14,30,116.0,250.0,3.4,12.0,317.0,173.66,137.53
2018,2,28,14,45,113.5,236.5,3.3,11.85,298.5,158.91,134.26
2018,2,28,15,0,111.0,223.0,3.2,11.7,280.0,151.21,127.99
2018,2,28,15,15,71.5,181.5,3.2,11.7,217.0,133.06,112.49
2018,2,28,15,30,32.0,140.0,3.2,11.7,154.0,106.33,89.29
2018,2,28,15,45,17.5,95.5,2.9,11.35,103.0,75.87,62.6
2018,2,28,16,0,3.0,51.0,2.6,11.0,52.0,42.22,32.61
2018,2,28,16,15,1.5,39.5,2.4,10.75,40.0,32.64,24.03
2018,2,28,16,30,0.0,28.0,2.2,10.5,28.0,23.08,15.38
2018,2,28,16,45,0.0,23.5,2.0,10.2,23.5,19.35,11.95
2018,2,28,17,0,0.0,19.0,1.8,9.9,19.0,15.63,8.45
2018,2,28,17,15,0.0,13.5,1.8,9.8,13.5,11.1,4.16
2018,2,28,17,30,0.0,8.0,1.8,9.7,8.0,6.57,0.0
2018,2,28,17,45,0.0,4.5,1.85,9.55,4.5,3.84,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.45,11.15,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.5,11.3,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.0,5.5,11.45,11.0,9.04,2.13
2018,3,1,8,0,0.0,14.0,5.5,11.6,14.0,11.51,4.33
2018,3,1,8,15,0.0,20.5,5.35,11.7,20.5,16.88,9.01
2018,3,1,8,30,0.0,27.0,5.2,11.8,27.0,22.26,13.67
2018,3,1,8,45,0.0,31.5,5.0,11.9,31.5,26.0,16.87
2018,3,1,9,0,0.0,36.0,4.8,12.0,36.0,29.74,20.04
2018,3,1,9,15,0.0,40.0,4.85,12.2,40.0,33.08,22.82
2018,3,1,9,30,0.0,44.0,4.9,12.4,44.0,36.42,25.58
2018,3,1,9,45,0.0,47.0,4.9,12.6,47.0,38.93,27.62
2018,3,1,10,0,0.0,50.0,4.9,12.8,50.0,41.44,29.66
2018,3,1,10,15,14.0,95.0,4.9,12.9,103.5,95.49,75.67
2018,3,1,10,30,28.0,140.0,4.9,13.0,157.0,147.57,119.27
2018,3,1,10,45,68.5,205.0,4.85,13.05,249.0,237.79,194.14
2018,3,1,11,0,109.0,270.0,4.8,13.1,341.0,336.7,273.99
2018,3,1,11,15,63.5,241.0,4.8,13.1,282.5,258.61,209.5
2018,3,1,11,30,18.0,212.0,4.8,13.1,224.0,190.95,153.34
2018,3,1,11,45,55.5,234.0,4.8,13.1,272.5,236.83,191.23
2018,3,1,12,0,93.0,256.0,4.8,13.1,321.0,278.43,224.78
2018,3,1,12,15,207.5,251.0,4.85,13.0,396.5,330.28,266.52
2018,3,1,12,30,322.0,246.0,4.9,12.9,472.0,365.92,293.57
2018,3,1,12,45,572.0,188.0,4.95,12.8,584.5,411.66,325.94
2018,3,1,13,0,822.0,130.0,5.0,12.7,697.0,429.04,331.74
2018,3,1,13,15,729.0,158.5,5.05,12.6,653.5,368.73,279.56
2018,3,1,13,30,636.0,187.0,5.1,12.5,610.0,318.69,236.65
2018,3,1,13,45,744.0,145.5,5.2,12.4,625.0,270.67,189.19
2018,3,1,14,0,852.0,104.0,5.3,12.3,640.0,216.77,137.4
2018,3,1,14,15,844.0,101.5,5.25,12.2,612.0,161.11,94.5
2018,3,1,14,30,836.0,99.0,5.2,12.1,584.0,105.94,64.21
2018,3,1,14,45,824.0,95.5,5.2,12.0,549.0,73.51,59.72
2018,3,1,15,0,812.0,92.0,5.2,11.9,514.0,71.87,58.45
2018,3,1,15,15,790.5,89.0,5.2,11.9,472.5,70.44,57.34
2018,3,1,15,30,769.0,86.0,5.2,11.9,431.0,69.02,56.23
2018,3,1,15,45,742.5,81.5,5.05,11.85,386.5,66.37,54.03
2018,3,1,16,0,716.0,77.0,4.9,11.8,342.0,58.37,46.99
2018,3,1,16,15,631.0,76.5,4.8,11.45,286.0,58.35,47.11
2018,3,1,16,30,546.0,76.0,4.7,11.1,230.0,58.76,47.52
2018,3,1,16,45,523.0,64.0,4.55,10.8,188.5,50.49,39.97
2018,3,1,17,0,500.0,52.0,4.4,10.5,147.0,41.86,31.91
2018,3,1,17,15,338.5,43.5,4.45,10.25,99.5,35.32,25.49
2018,3,1,17,30,177.0,35.0,4.5,10.0,52.0,26.96,16.13
2018,3,1,17,45,95.0,19.5,4.55,9.75,28.0,15.17,0.0
2018,3,1,18,0,13.0,4.0,4.6,9.5,4.0,3.41,0.0
2018,3,1,18,15,6.5,2.0,4.75,9.45,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,6,45,87.0,14.0,1.4,5.7,19.5,73.67,0.0
2018,3,2,7,0,174.0,28.0,1.5,6.4,39.0,202.38,77.18
2018,3,2,7,15,181.0,38.5,1.75,6.9,59.0,233.36,189.58
2018,3,2,7,30,188.0,49.0,2.0,7.4,79.0,250.6,211.64
2018,3,2,7,45,105.0,70.5,2.2,7.9,88.5,178.03,151.05
2018,3,2,8,0,22.0,92.0,2.4,8.4,98.0,120.03,99.37
2018,3,2,8,15,65.5,115.5,2.6,8.75,137.5,181.7,153.88
2018,3,2,8,30,109.0,139.0,2.8,9.1,177.0,259.49,220.35
2018,3,2,8,45,143.5,152.5,2.95,9.5,209.5,299.41,253.71
2018,3,2,9,0,178.0,166.0,3.1,9.9,242.0,339.22,286.39
2018,3,2,9,15,109.0,150.0,3.3,10.1,198.0,255.05,214.2
2018,3,2,9,30,40.0,134.0,3.5,10.3,154.0,159.77,132.0
2018,3,2,9,45,20.0,111.0,3.7,10.55,121.0,117.71,95.6
2018,3,2,10,0,0.0,88.0,3.9,10.8,88.0,73.16,56.87
2018,3,2,10,15,10.5,133.0,3.95,10.85,139.5,121.23,97.69
2018,3,2,10,30,21.0,178.0,4.0,10.9,191.0,178.73,145.61
2018,3,2,10,45,77.5,239.0,4.05,11.0,289.5,277.85,227.94
2018,3,2,11,0,134.0,300.0,4.1,11.1,388.0,384.26,313.55
2018,3,2,11,15,166.5,310.0,4.15,11.1,422.5,405.54,330.05
2018,3,2,11,30,199.0,320.0,4.2,11.1,457.0,423.67,344.06
2018,3,2,11,45,138.0,310.0,4.2,11.1,405.5,362.78,294.08
2018,3,2,12,0,77.0,300.0,4.2,11.1,354.0,300.86,243.44
2018,3,2,12,15,51.0,277.0,4.25,11.05,313.0,260.18,210.3
2018,3,2,12,30,25.0,254.0,4.3,11.0,272.0,222.87,179.83
2018,3,2,12,45,23.0,239.5,4.35,11.0,256.0,206.09,166.11
2018,3,2,13,0,21.0,225.0,4.4,11.0,240.0,191.35,154.0
2018,3,2,13,15,10.5,160.0,4.4,10.9,167.5,134.81,107.57
2018,3,2,13,30,0.0,95.0,4.4,10.8,95.0,79.1,61.41
2018,3,2,13,45,0.0,81.0,4.4,10.7,81.0,67.39,51.66
2018,3,2,14,0,0.0,67.0,4.4,10.6,67.0,55.67,41.84
2018,3,2,14,15,0.0,62.0,4.35,10.5,62.0,51.47,38.37
2018,3,2,14,30,0.0,57.0,4.3,10.4,57.0,47.29,34.89
2018,3,2,14,45,41.5,104.0,4.25,10.3,125.5,83.06,68.59
2018,3,2,15,0,83.0,151.0,4.2,10.2,194.0,109.6,92.27
2018,3,2,15,15,256.0,147.5,4.2,10.2,266.0,102.86,86.51
2018,3,2,15,30,429.0,144.0,4.2,10.2,338.0,97.8,82.25
2018,3,2,15,45,220.0,129.0,3.85,9.85,228.0,91.81,77.22
2018,3,2,16,0,11.0,114.0,3.5,9.5,118.0,90.45,76.28
2018,3,2,16,15,59.0,100.0,3.35,9.3,117.5,78.1,65.34
2018,3,2,16,30,107.0,86.0,3.2,9.1,117.0,66.14,54.58
2018,3,2,16,45,118.5,79.0,3.05,8.85,107.0,60.71,49.56
2018,3,2,17,0,130.0,72.0,2.9,8.6,97.0,54.93,43.97
2018,3,2,17,15,90.5,53.0,2.9,8.5,68.0,40.97,30.77
2018,3,2,17,30,51.0,34.0,2.9,8.4,39.0,26.77,16.48
2018,3,2,17,45,31.0,19.5,2.95,8.3,22.0,15.53,0.0
2018,3,2,18,0,11.0,5.0,3.0,8.2,5.0,4.27,0.0
2018,3,2,18,15,5.5,2.5,3.05,8.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,5.2,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.7,2.0,0.0,0.0
2018,3,3,6,45,89.5,16.0,1.25,6.2,22.0,77.46,0.0
2018,3,3,7,0,174.0,30.0,1.3,6.7,42.0,208.62,105.8
2018,3,3,7,15,294.0,42.0,1.55,7.1,82.5,326.05,266.83
2018,3,3,7,30,414.0,54.0,1.8,7.5,123.0,438.83,367.97
2018,3,3,7,45,491.0,62.5,2.0,7.85,171.0,519.56,437.13
2018,3,3,8,0,568.0,71.0,2.2,8.2,219.0,600.18,503.24
2018,3,3,8,15,620.0,76.5,2.3,8.4,268.0,655.62,546.85
2018,3,3,8,30,672.0,82.0,2.4,8.6,317.0,709.25,587.5
2018,3,3,8,45,708.0,86.0,2.5,8.8,364.5,745.04,613.39
2018,3,3,9,0,744.0,90.0,2.6,9.0,412.0,778.02,636.67
2018,3,3,9,15,741.5,99.0,2.7,9.1,447.0,781.22,637.59
2018,3,3,9,30,739.0,108.0,2.8,9.2,482.0,781.05,636.23
2018,3,3,9,45,498.0,162.5,2.85,9.3,423.0,620.16,510.71
2018,3,3,10,0,257.0,217.0,2.9,9.4,364.0,451.57,373.15
2018,3,3,10,15,223.5,228.5,2.95,9.45,361.0,426.44,352.15
2018,3,3,10,30,190.0,240.0,3.0,9.5,358.0,386.79,319.03
2018,3,3,10,45,185.5,258.5,3.05,9.55,377.5,392.16,322.35
2018,3,3,11,0,181.0,277.0,3.1,9.6,397.0,396.29,324.5
2018,3,3,11,15,129.0,256.0,3.15,9.6,342.5,328.92,269.14
2018,3,3,11,30,77.0,235.0,3.2,9.6,288.0,257.02,209.87
2018,3,3,11,45,39.5,155.0,3.25,9.55,182.0,158.09,128.09
2018,3,3,12,0,2.0,75.0,3.3,9.5,76.0,63.6,48.47
2018,3,3,12,15,17.0,130.0,3.35,9.45,142.0,119.21,95.42
2018,3,3,12,30,32.0,185.0,3.4,9.4,208.0,170.25,137.68
2018,3,3,12,45,19.5,164.5,3.5,9.4,178.5,144.96,116.52
2018,3,3,13,0,7.0,144.0,3.6,9.4,149.0,121.7,97.24
2018,3,3,13,15,28.0,183.5,3.6,9.25,202.5,157.63,126.79
2018,3,3,13,30,49.0,223.0,3.6,9.1,256.0,189.17,152.11
2018,3,3,13,45,214.0,236.5,3.65,9.0,374.0,220.97,171.53
2018,3,3,14,0,379.0,250.0,3.7,8.9,492.0,239.53,178.57
2018,3,3,14,15,441.5,222.5,3.7,8.75,491.5,194.58,139.94
2018,3,3,14,30,504.0,195.0,3.7,8.6,491.0,148.26,107.47
2018,3,3,14,45,381.5,198.5,3.7,8.5,415.0,125.67,106.71
2018,3,3,15,0,259.0,202.0,3.7,8.4,339.0,134.45,114.8
2018,3,3,15,15,141.0,160.0,3.7,8.4,234.0,115.85,98.59
2018,3,3,15,30,23.0,118.0,3.7,8.4,129.0,92.0,77.56
2018,3,3,15,45,48.5,107.0,3.35,8.15,126.5,84.35,70.98
2018,3,3,16,0,74.0,96.0,3.0,7.9,124.0,73.49,61.41
2018,3,3,16,15,53.0,79.5,2.7,7.65,98.0,64.12,53.06
2018,3,3,16,30,32.0,63.0,2.4,7.4,72.0,51.51,41.63
2018,3,3,16,45,36.0,56.5,2.1,7.15,65.0,46.21,36.73
2018,3,3,17,0,40.0,50.0,1.8,6.9,58.0,40.77,31.52
2018,3,3,17,15,31.5,37.0,1.7,6.6,42.0,30.47,21.73
2018,3,3,17,30,23.0,24.0,1.6,6.3,26.0,20.04,11.29
2018,3,3,17,45,18.5,14.5,1.5,5.95,15.5,11.98,0.0
2018,3,3,18,0,14.0,5.0,1.4,5.6,5.0,4.27,0.0
2018,3,3,18,15,7.0,2.5,1.45,5.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,139.69,0.0
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,320.57,191.72
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,437.31,352.11
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,547.84,445.69
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,611.71,497.62
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,684.16,553.08
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,733.53,588.81
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,780.64,621.59
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,811.98,642.95
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,840.14,661.89
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,846.27,664.29
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,857.6,670.65
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,860.29,670.99
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,859.15,668.92
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,843.14,656.38
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,823.63,641.64
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,811.96,631.77
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,795.86,618.82
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,766.87,597.74
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,734.43,572.4
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,696.11,542.21
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,654.82,509.17
