Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,609.39,472.69
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,561.69,433.38
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,511.02,390.3
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,458.78,344.77
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,403.35,295.87
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,346.82,245.08
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,288.46,192.86
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,229.76,142.16
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,170.61,96.7
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,111.91,63.72
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,71.54,57.63
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,69.99,56.49
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,68.28,55.14
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,59.47,47.49
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,57.56,46.02
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,55.65,44.51
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,52.81,42.18
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,49.97,39.76
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,46.15,36.33
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,38.9,29.63
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,33.16,24.03
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,27.49,17.7
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,18.08,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,8.54,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,144.43,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,332.35,224.71
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,447.76,373.72
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,560.59,473.78
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,625.52,529.59
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,699.31,589.14
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,748.61,625.99
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,795.54,659.3
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,826.35,679.61
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,853.92,696.98
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,860.84,698.21
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,873.0,703.43
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,874.17,701.08
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,871.52,696.21
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,861.92,686.63
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,848.44,674.51
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,828.36,657.39
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,804.55,637.83
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,775.11,614.84
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,742.22,587.63
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,703.41,555.48
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,661.6,520.57
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,616.32,482.58
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,568.52,441.76
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,516.63,396.9
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,462.84,349.35
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,406.76,299.03
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,349.52,246.94
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,290.5,193.55
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,231.05,141.75
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,170.97,95.23
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,111.31,61.26
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,68.0,54.09
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,66.39,52.88
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,64.61,51.47
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,62.76,49.99
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,60.37,48.13
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,52.07,40.99
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,49.48,38.92
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,46.9,36.76
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,45.3,35.38
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,40.41,30.85
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,34.08,24.76
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,27.94,18.18
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,18.83,0.0
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,9.39,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,58.0,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,137.31,95.29
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,195.89,161.68
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,253.56,214.16
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,313.86,266.85
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,374.97,318.37
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,468.55,394.24
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,543.51,452.98
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,496.73,412.45
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,467.16,385.53
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,566.6,462.87
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,645.68,521.64
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,764.16,607.72
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,853.25,667.69
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,850.18,661.7
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,843.01,653.98
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,822.62,637.23
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,798.57,618.24
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,768.22,594.68
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,734.59,567.31
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,696.68,536.3
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,655.86,502.74
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,611.18,465.97
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,564.09,426.65
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,513.04,383.22
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,460.22,337.51
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,404.98,289.49
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,348.69,239.91
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,290.76,189.35
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,232.77,140.52
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,171.0,96.93
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,124.99,74.97
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,77.74,61.3
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,68.32,53.51
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,62.0,48.25
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,62.74,49.03
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,55.51,42.98
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,55.82,43.44
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,54.77,42.77
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,49.49,38.3
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,44.72,34.14
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,39.86,29.73
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,34.67,24.79
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,29.63,19.38
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,19.16,0.54
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,8.54,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,12.65,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,10.69,2.39
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,16.47,8.29
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,22.26,13.55
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,31.38,21.6
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,40.53,29.57
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,38.44,27.7
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,36.37,25.82
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,42.2,30.68
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,48.04,35.48
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,79.61,61.9
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,113.25,89.46
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,292.5,236.71
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,444.03,353.87
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,510.56,402.47
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,556.45,435.47
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,608.15,473.38
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,640.39,496.51
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,682.08,527.32
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,703.9,542.89
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,672.18,517.24
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,637.01,488.89
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,597.79,457.25
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,556.99,423.26
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,509.03,382.59
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,458.07,338.38
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,403.32,290.53
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,347.38,240.84
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,289.64,189.7
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,231.4,139.84
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,172.4,94.65
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,113.83,60.83
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,67.92,52.66
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,66.69,51.82
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,64.96,50.49
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,63.16,49.08
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,60.83,47.43
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,52.47,40.48
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,52.79,41.04
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,49.1,37.99
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,48.69,37.72
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,47.04,36.17
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,38.55,28.27
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,29.97,19.83
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,18.22,2.31
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,6.83,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.56,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,17.42,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,21.61,10.97
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,39.57,27.57
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,56.0,42.09
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,60.22,46.04
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,65.68,50.82
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,47.2,34.96
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,32.22,22.04
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,43.03,31.16
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,53.88,40.17
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,69.82,53.45
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,86.5,67.18
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,169.05,135.35
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,244.83,195.91
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,310.62,248.03
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,387.82,307.45
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,442.9,349.16
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,505.53,395.32
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,538.34,419.08
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,574.07,444.2
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,558.56,431.22
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,539.66,415.74
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,544.53,418.16
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,533.13,406.81
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,499.94,377.72
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,459.63,341.44
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,405.65,294.41
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,351.43,246.51
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,295.08,196.79
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,238.44,148.29
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,179.18,105.39
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,127.18,76.81
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,80.01,63.41
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,73.35,57.95
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,71.32,56.37
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,71.84,56.98
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,69.07,54.87
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,66.23,52.69
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,62.57,49.75
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,58.82,46.64
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,54.38,42.79
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,49.95,38.74
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,39.09,28.77
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,30.07,20.02
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,19.82,4.75
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,10.24,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,50.61,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,211.91,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,372.27,287.57
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,441.23,362.91
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,511.74,425.11
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,506.55,423.81
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,491.36,412.72
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,455.28,381.25
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,394.8,329.5
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,414.32,343.81
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,432.44,356.3
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,406.62,332.73
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,397.87,322.69
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,433.83,349.32
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,467.71,373.55
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,542.06,429.4
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,595.28,467.93
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,630.6,492.18
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,646.78,502.33
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,639.5,495.76
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,628.53,486.47
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,585.39,452.78
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,543.4,419.89
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,494.06,381.14
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,446.49,343.74
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,419.49,321.64
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,391.98,298.7
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,362.3,273.53
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,330.84,246.41
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,297.06,216.69
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,254.45,180.28
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,221.24,156.09
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,186.03,134.58
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,156.92,128.67
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,153.71,126.39
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,141.8,116.66
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,129.31,106.38
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,114.3,94.03
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,94.2,77.09
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,84.13,68.71
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,73.6,59.73
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,64.42,51.73
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,54.96,43.23
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,43.69,32.86
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,32.09,21.86
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,20.86,6.72
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,10.24,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,12.49,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,9.22,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,6.57,0.04
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,8.22,1.51
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,9.87,2.97
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,20.61,12.32
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,31.39,21.61
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,34.31,24.04
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,37.23,26.45
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,59.74,45.45
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,82.94,64.67
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,123.06,97.68
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,163.44,130.16
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,178.42,141.82
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,193.04,153.21
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,164.5,129.87
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,137.37,107.76
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,137.7,107.98
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,138.03,108.12
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,156.45,122.85
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,174.28,136.94
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,184.0,144.51
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,193.29,151.75
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,193.48,151.74
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,193.48,151.64
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,178.34,139.66
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,163.73,128.18
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,165.02,129.25
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,165.81,129.87
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,151.82,118.99
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,138.39,108.61
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,138.59,114.18
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,139.61,115.3
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,134.01,110.84
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,128.27,106.29
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,120.73,100.27
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,113.05,94.05
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,100.09,83.2
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,88.64,73.44
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,75.92,62.29
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,62.8,50.48
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,49.02,37.82
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,34.99,24.62
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,21.75,8.51
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,8.54,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,66.99,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,235.01,41.27
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,389.88,307.89
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,486.58,395.3
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,586.0,474.19
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,467.32,384.12
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,326.47,270.51
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,382.17,315.25
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,437.59,356.09
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,637.96,505.27
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,805.22,615.76
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,845.93,639.01
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,873.51,655.52
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,876.76,656.22
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,876.2,654.92
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,862.08,645.81
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,844.34,634.36
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,802.23,606.96
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,754.21,574.05
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,751.42,572.91
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,740.05,564.71
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,702.61,536.44
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,662.42,505.58
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,600.41,457.44
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,539.29,409.63
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,495.7,374.0
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,449.83,335.38
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,406.71,296.71
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,354.29,249.38
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,298.34,200.34
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,242.12,152.26
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,186.22,109.31
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,132.89,77.15
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,76.54,59.99
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,68.42,53.3
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,66.35,51.69
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,64.2,50.0
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,62.3,48.57
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,60.35,47.08
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,57.3,44.62
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,54.23,42.08
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,46.1,35.01
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,42.37,31.65
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,36.77,26.44
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,31.23,20.95
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,22.0,9.3
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,12.8,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,56.52,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,187.0,67.52
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,292.4,233.05
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,399.21,327.75
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,510.0,418.34
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,596.38,486.04
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,682.76,550.7
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,730.0,583.46
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,770.15,610.15
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,801.34,629.65
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,829.41,646.54
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,844.16,654.13
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,855.35,659.34
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,858.63,659.38
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,849.78,651.13
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,840.03,642.66
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,826.66,631.83
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,802.81,614.15
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,769.06,589.62
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,745.77,572.54
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,724.44,555.72
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,687.92,526.86
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,648.65,495.55
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,589.34,448.71
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,530.82,402.15
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,391.45,296.4
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,283.11,215.25
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,222.74,169.47
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,171.49,130.75
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,194.56,148.17
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,215.49,163.52
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,207.89,157.22
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,197.99,150.13
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,137.11,110.02
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,80.36,62.82
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,104.57,83.5
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,128.64,103.97
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,108.09,87.1
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,86.59,69.22
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,83.4,66.86
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,80.06,64.26
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,61.44,48.22
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,39.71,29.22
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,33.47,23.52
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,27.14,17.49
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,16.94,6.42
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,6.83,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,11.2,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,9.14,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,5.74,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,6.57,0.0
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,8.63,1.77
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,10.7,3.57
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,12.35,4.99
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,14.01,6.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,17.33,9.22
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,20.65,12.03
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,27.3,17.64
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,33.96,23.23
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,46.87,34.06
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,59.83,44.84
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,69.05,52.41
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,78.3,59.96
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,113.0,88.59
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,147.57,116.78
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,252.54,203.16
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,353.71,283.81
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,411.12,328.42
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,466.57,370.4
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,417.74,330.85
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,377.96,298.65
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,329.74,260.04
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,287.65,226.51
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,264.22,207.37
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,237.38,185.26
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,260.57,199.45
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,263.34,196.18
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,229.14,168.24
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,194.02,143.13
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,157.56,130.61
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,148.6,123.31
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,138.1,114.65
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,127.12,105.51
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,119.91,99.71
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,112.5,93.67
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,101.14,84.13
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,89.48,74.14
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,76.73,62.98
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,63.57,51.19
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,51.38,40.03
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,37.34,26.95
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,24.42,12.82
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,11.95,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,10.65,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,13.05,2.52
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,14.82,6.74
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,20.6,12.05
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,26.4,17.25
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,43.06,31.85
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,60.71,47.14
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,129.65,106.75
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,192.42,159.76
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,164.0,135.32
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,139.66,114.44
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,95.14,76.11
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,50.6,37.56
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,50.63,37.51
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,50.65,37.44
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,52.76,39.14
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,54.88,40.84
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,62.82,47.46
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,70.74,54.05
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,237.51,193.26
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,385.1,311.05
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,403.52,325.37
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,408.06,328.77
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,353.0,283.33
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,302.59,242.08
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,373.58,296.85
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,423.03,330.68
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,389.97,299.33
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,348.07,259.48
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,282.33,209.34
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,242.41,183.45
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,204.28,143.78
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,148.01,95.56
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,87.88,71.78
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,71.19,57.36
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,69.61,56.15
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,67.95,54.85
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,58.73,46.87
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,57.29,45.76
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,55.33,44.21
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,53.41,42.64
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,49.37,39.07
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,45.3,35.32
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,36.39,27.06
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,31.2,21.89
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,23.21,12.54
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,15.36,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
