Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,34.5,10.5,1.8,8.95,12.5,32.24,0.0
2018,5,4,5,30,69.0,21.0,2.1,9.5,25.0,93.8,22.08
2018,5,4,5,45,199.5,36.5,2.45,10.1,64.5,242.96,194.63
2018,5,4,6,0,330.0,52.0,2.8,10.7,104.0,371.43,310.55
2018,5,4,6,15,408.0,62.0,2.85,11.25,150.0,461.4,387.64
2018,5,4,6,30,486.0,72.0,2.9,11.8,196.0,554.3,463.55
2018,5,4,6,45,484.0,84.0,3.0,12.4,231.0,580.89,484.2
2018,5,4,7,0,482.0,96.0,3.1,13.0,266.0,596.26,494.99
2018,5,4,7,15,473.0,114.0,2.9,13.75,302.5,619.39,509.71
2018,5,4,7,30,464.0,132.0,2.7,14.5,339.0,639.69,521.42
2018,5,4,7,45,601.5,119.0,2.5,15.2,420.5,773.01,616.45
2018,5,4,8,0,739.0,106.0,2.3,15.9,502.0,897.1,698.6
2018,5,4,8,15,732.5,118.0,2.1,16.55,541.0,908.97,699.74
2018,5,4,8,30,726.0,130.0,1.9,17.2,580.0,917.31,699.42
2018,5,4,8,45,663.0,157.5,1.7,17.9,591.0,883.48,670.37
2018,5,4,9,0,600.0,185.0,1.5,18.6,602.0,844.89,638.85
2018,5,4,9,15,664.5,176.5,1.4,19.25,662.5,891.43,666.27
2018,5,4,9,30,729.0,168.0,1.3,19.9,723.0,933.86,689.19
2018,5,4,9,45,813.5,138.5,1.2,20.55,783.5,962.13,702.37
2018,5,4,10,0,898.0,109.0,1.1,21.2,844.0,981.47,709.7
2018,5,4,10,15,904.0,111.0,1.15,21.8,871.5,966.87,698.5
2018,5,4,10,30,910.0,113.0,1.2,22.4,899.0,948.75,685.63
2018,5,4,10,45,913.5,114.0,1.2,23.0,918.5,924.0,667.86
2018,5,4,11,0,917.0,115.0,1.2,23.6,938.0,896.06,648.23
2018,5,4,11,15,884.0,136.5,1.25,24.1,939.0,853.27,620.01
2018,5,4,11,30,851.0,158.0,1.3,24.6,940.0,817.58,596.39
2018,5,4,11,45,742.5,225.5,1.3,25.15,910.5,759.24,553.27
2018,5,4,12,0,634.0,293.0,1.3,25.7,881.0,698.05,508.33
2018,5,4,12,15,557.0,331.5,1.25,26.1,847.0,642.4,467.46
2018,5,4,12,30,480.0,370.0,1.2,26.5,813.0,588.4,427.55
2018,5,4,12,45,510.0,352.5,1.15,26.9,818.5,558.31,404.76
2018,5,4,13,0,540.0,335.0,1.1,27.3,824.0,525.29,379.02
2018,5,4,13,15,569.5,314.5,1.15,27.4,821.0,487.02,349.75
2018,5,4,13,30,599.0,294.0,1.2,27.5,818.0,445.93,317.28
2018,5,4,13,45,604.5,278.5,1.3,27.6,794.5,393.98,276.51
2018,5,4,14,0,610.0,263.0,1.4,27.7,771.0,344.8,236.84
2018,5,4,14,15,693.5,212.0,1.55,27.65,769.0,289.97,190.13
2018,5,4,14,30,777.0,161.0,1.7,27.6,767.0,235.03,143.49
2018,5,4,14,45,789.0,145.5,1.9,27.5,735.5,178.33,102.44
2018,5,4,15,0,801.0,130.0,2.1,27.4,704.0,120.76,70.56
2018,5,4,15,15,780.5,126.0,2.1,27.4,657.5,87.3,66.78
2018,5,4,15,30,760.0,122.0,2.1,27.4,611.0,86.45,66.3
2018,5,4,15,45,763.5,112.5,2.4,26.85,573.0,82.13,63.1
2018,5,4,16,0,767.0,103.0,2.7,26.3,535.0,77.43,59.54
2018,5,4,16,15,750.0,98.0,2.8,25.6,488.0,75.28,58.12
2018,5,4,16,30,733.0,93.0,2.9,24.9,441.0,66.72,51.26
2018,5,4,16,45,701.5,88.0,3.0,24.2,390.0,64.35,49.58
2018,5,4,17,0,670.0,83.0,3.1,23.5,339.0,61.88,47.76
2018,5,4,17,15,626.0,77.5,3.15,22.4,288.5,58.84,45.45
2018,5,4,17,30,582.0,72.0,3.2,21.3,238.0,55.75,42.98
2018,5,4,17,45,514.5,62.5,3.2,20.2,187.5,49.19,37.32
2018,5,4,18,0,447.0,53.0,3.2,19.1,137.0,42.47,31.28
2018,5,4,18,15,345.0,42.5,3.25,18.2,95.5,34.56,23.92
2018,5,4,18,30,243.0,32.0,3.3,17.3,54.0,24.87,13.66
2018,5,4,18,45,135.5,18.5,3.3,16.35,29.5,14.45,0.0
2018,5,4,19,0,28.0,5.0,3.3,15.4,5.0,4.27,0.0
2018,5,4,19,15,14.0,2.5,3.3,14.95,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,4,45,3.0,1.0,2.35,10.85,1.0,0.0,0.0
2018,5,5,5,0,6.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,5,5,5,15,6.0,9.0,2.5,11.35,9.0,11.74,0.0
2018,5,5,5,30,6.0,16.0,2.6,11.7,16.0,18.68,1.91
2018,5,5,5,45,3.0,28.0,2.65,12.0,28.0,25.68,15.4
2018,5,5,6,0,0.0,40.0,2.7,12.3,40.0,34.32,23.44
2018,5,5,6,15,0.0,48.0,2.65,12.6,48.0,40.27,28.91
2018,5,5,6,30,0.0,56.0,2.6,12.9,56.0,46.68,34.59
2018,5,5,6,45,0.0,59.5,2.55,13.25,59.5,49.28,36.84
2018,5,5,7,0,0.0,63.0,2.5,13.6,63.0,52.19,39.24
2018,5,5,7,15,0.0,88.5,2.5,13.9,88.5,75.31,58.74
2018,5,5,7,30,0.0,114.0,2.5,14.2,114.0,99.49,78.81
2018,5,5,7,45,15.0,152.5,2.5,14.5,160.5,151.85,122.65
2018,5,5,8,0,30.0,191.0,2.5,14.8,207.0,222.41,180.22
2018,5,5,8,15,191.5,219.0,2.6,15.1,337.0,433.11,352.24
2018,5,5,8,30,353.0,247.0,2.7,15.4,467.0,646.14,515.0
2018,5,5,8,45,355.0,267.5,2.8,15.7,502.0,666.54,526.54
2018,5,5,9,0,357.0,288.0,2.9,16.0,537.0,684.8,537.87
2018,5,5,9,15,333.0,314.0,2.85,16.7,556.5,681.04,531.0
2018,5,5,9,30,309.0,340.0,2.8,17.4,576.0,675.23,522.96
2018,5,5,9,45,307.0,357.5,2.75,18.15,600.5,680.02,523.34
2018,5,5,10,0,305.0,375.0,2.7,18.9,625.0,682.87,522.32
2018,5,5,10,15,280.0,395.0,2.6,19.55,630.5,664.77,505.9
2018,5,5,10,30,255.0,415.0,2.5,20.2,636.0,645.67,489.11
2018,5,5,10,45,224.5,427.5,2.35,20.9,625.5,600.63,453.96
2018,5,5,11,0,194.0,440.0,2.2,21.6,615.0,571.05,429.93
2018,5,5,11,15,147.5,440.0,2.25,21.65,574.0,517.94,390.62
2018,5,5,11,30,101.0,440.0,2.3,21.7,533.0,459.94,347.58
2018,5,5,11,45,116.5,447.5,2.3,21.7,555.5,472.7,357.05
2018,5,5,12,0,132.0,455.0,2.3,21.7,578.0,475.69,359.0
2018,5,5,12,15,146.0,456.0,2.55,21.4,591.5,470.55,356.03
2018,5,5,12,30,160.0,457.0,2.8,21.1,605.0,463.74,351.63
2018,5,5,12,45,109.0,403.0,3.05,20.8,503.5,379.2,289.21
2018,5,5,13,0,58.0,349.0,3.3,20.5,402.0,305.08,233.75
2018,5,5,13,15,47.5,352.0,3.55,20.05,394.5,295.0,226.62
2018,5,5,13,30,37.0,355.0,3.8,19.6,387.0,285.73,220.0
2018,5,5,13,45,40.0,348.5,4.05,19.15,382.5,275.56,212.51
2018,5,5,14,0,43.0,342.0,4.3,18.7,378.0,265.1,204.74
2018,5,5,14,15,88.5,352.5,4.45,18.3,423.0,274.49,210.69
2018,5,5,14,30,134.0,363.0,4.6,17.9,468.0,264.89,201.51
2018,5,5,14,45,118.5,343.0,4.75,17.45,432.5,237.23,181.44
2018,5,5,15,0,103.0,323.0,4.9,17.0,397.0,225.35,175.1
2018,5,5,15,15,122.5,305.5,4.9,17.0,388.5,194.78,160.73
2018,5,5,15,30,142.0,288.0,4.9,17.0,380.0,186.58,154.3
2018,5,5,15,45,283.5,240.5,5.1,16.75,406.5,154.13,127.42
2018,5,5,16,0,425.0,193.0,5.3,16.5,433.0,122.74,101.1
2018,5,5,16,15,361.5,185.5,5.15,16.45,376.5,126.62,104.81
2018,5,5,16,30,298.0,178.0,5.0,16.4,320.0,121.98,101.16
2018,5,5,16,45,378.0,146.0,4.85,16.35,305.0,99.27,81.74
2018,5,5,17,0,458.0,114.0,4.7,16.3,290.0,80.73,65.76
2018,5,5,17,15,498.0,94.5,4.4,15.9,260.0,70.67,57.13
2018,5,5,17,30,538.0,75.0,4.1,15.5,230.0,57.67,45.73
2018,5,5,17,45,480.0,66.5,3.75,15.1,184.5,52.16,40.76
2018,5,5,18,0,422.0,58.0,3.4,14.7,139.0,46.52,35.47
2018,5,5,18,15,317.5,47.0,3.4,14.2,97.5,36.15,25.79
2018,5,5,18,30,213.0,36.0,3.4,13.7,56.0,27.81,16.56
2018,5,5,18,45,115.5,20.5,3.45,13.2,30.5,15.96,0.0
2018,5,5,19,0,18.0,5.0,3.5,12.7,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,3.6,12.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.1,8.5,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,6,5,15,49.0,13.0,2.4,9.2,16.0,44.28,0.0
2018,5,6,5,30,89.0,24.0,2.7,9.8,30.0,115.57,52.29
2018,5,6,5,45,146.5,38.5,3.0,10.4,58.0,186.73,150.82
2018,5,6,6,0,204.0,53.0,3.3,11.0,86.0,272.23,228.24
2018,5,6,6,15,170.0,72.0,3.35,11.5,106.5,254.52,215.4
2018,5,6,6,30,136.0,91.0,3.4,12.0,127.0,234.42,198.7
2018,5,6,6,45,207.0,109.0,3.4,12.5,177.0,339.16,287.45
2018,5,6,7,0,278.0,127.0,3.4,13.0,227.0,428.99,361.05
2018,5,6,7,15,280.0,150.0,3.35,13.45,264.0,462.62,385.7
2018,5,6,7,30,282.0,173.0,3.3,13.9,301.0,494.5,408.48
2018,5,6,7,45,350.0,181.5,3.25,14.4,358.5,570.69,466.97
2018,5,6,8,0,418.0,190.0,3.2,14.9,416.0,671.04,540.98
2018,5,6,8,15,623.0,146.0,3.2,15.4,517.5,834.35,660.31
2018,5,6,8,30,828.0,102.0,3.2,15.9,619.0,980.62,759.2
2018,5,6,8,45,849.5,102.0,3.2,16.45,665.5,999.93,767.57
2018,5,6,9,0,871.0,102.0,3.2,17.0,712.0,1003.96,766.71
2018,5,6,9,15,851.5,117.0,3.25,17.5,741.0,1004.92,764.6
2018,5,6,9,30,832.0,132.0,3.3,18.0,770.0,989.98,751.89
2018,5,6,9,45,802.0,155.0,3.4,18.45,791.5,969.4,736.15
2018,5,6,10,0,772.0,178.0,3.5,18.9,813.0,944.87,717.85
2018,5,6,10,15,840.0,148.0,3.65,19.3,859.5,957.36,725.52
2018,5,6,10,30,908.0,118.0,3.8,19.7,906.0,953.16,721.56
2018,5,6,10,45,877.0,140.0,3.95,20.1,915.5,917.37,696.08
2018,5,6,11,0,846.0,162.0,4.1,20.5,925.0,890.29,676.78
2018,5,6,11,15,741.0,228.5,4.2,20.75,903.5,835.42,636.39
2018,5,6,11,30,636.0,295.0,4.3,21.0,882.0,773.93,589.4
2018,5,6,11,45,774.0,213.0,4.45,21.25,931.0,773.2,591.02
2018,5,6,12,0,912.0,131.0,4.6,21.5,980.0,753.0,577.85
2018,5,6,12,15,731.5,227.0,4.65,21.55,906.5,673.47,515.58
2018,5,6,12,30,551.0,323.0,4.7,21.6,833.0,597.39,456.08
2018,5,6,12,45,524.0,339.0,4.75,21.7,820.0,557.5,424.6
2018,5,6,13,0,497.0,355.0,4.8,21.8,807.0,518.79,393.47
2018,5,6,13,15,528.5,332.5,4.75,21.6,804.5,482.2,363.63
2018,5,6,13,30,560.0,310.0,4.7,21.4,802.0,442.7,330.49
2018,5,6,13,45,534.0,307.0,4.65,21.25,765.5,393.0,289.66
2018,5,6,14,0,508.0,304.0,4.6,21.1,729.0,346.09,250.91
2018,5,6,14,15,324.5,333.0,4.5,20.75,601.0,294.81,215.31
2018,5,6,14,30,141.0,362.0,4.4,20.4,473.0,266.01,199.97
2018,5,6,14,45,180.0,346.0,4.3,20.0,480.5,246.48,184.15
2018,5,6,15,0,219.0,330.0,4.2,19.6,488.0,222.87,167.97
2018,5,6,15,15,172.5,305.5,4.2,19.6,425.5,195.78,159.74
2018,5,6,15,30,126.0,281.0,4.2,19.6,363.0,182.84,149.45
2018,5,6,15,45,301.0,229.5,4.1,18.7,405.5,148.36,121.43
2018,5,6,16,0,476.0,178.0,4.0,17.8,448.0,114.45,93.39
2018,5,6,16,15,386.0,171.0,4.0,17.3,377.0,111.01,90.96
2018,5,6,16,30,296.0,164.0,4.0,16.8,306.0,113.6,93.68
2018,5,6,16,45,218.0,149.5,4.0,16.3,247.5,104.33,86.11
2018,5,6,17,0,140.0,135.0,4.0,15.8,189.0,99.27,82.12
2018,5,6,17,15,284.5,108.0,3.9,15.4,197.5,79.45,64.97
2018,5,6,17,30,429.0,81.0,3.8,15.0,206.0,59.84,47.74
2018,5,6,17,45,365.5,72.5,3.75,14.6,164.0,54.02,42.51
2018,5,6,18,0,302.0,64.0,3.7,14.2,122.0,48.11,36.97
2018,5,6,18,15,256.0,50.5,3.6,13.9,89.5,38.48,27.88
2018,5,6,18,30,210.0,37.0,3.5,13.6,57.0,28.55,17.45
2018,5,6,18,45,119.5,22.5,3.4,13.35,32.5,17.5,0.0
2018,5,6,19,0,29.0,8.0,3.3,13.1,8.0,6.83,0.0
2018,5,6,19,15,14.5,4.0,3.3,13.0,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,9.65,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,5,7,5,15,108.5,15.0,2.1,10.35,22.5,86.41,0.0
2018,5,7,5,30,207.0,28.0,2.3,11.0,43.0,224.14,120.58
2018,5,7,5,45,320.5,39.0,2.5,11.65,82.5,338.47,274.07
2018,5,7,6,0,434.0,50.0,2.7,12.3,122.0,454.91,376.54
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,540.46,447.4
2018,5,7,6,30,580.0,65.0,2.4,13.6,219.0,628.75,516.28
2018,5,7,6,45,628.5,71.0,2.3,14.25,270.5,695.4,565.1
2018,5,7,7,0,677.0,77.0,2.2,14.9,322.0,762.38,611.59
2018,5,7,7,15,711.5,82.0,2.15,15.55,374.5,814.6,645.53
2018,5,7,7,30,746.0,87.0,2.1,16.2,427.0,859.63,673.13
2018,5,7,7,45,771.5,91.0,2.0,16.9,478.0,899.28,695.43
2018,5,7,8,0,797.0,95.0,1.9,17.6,529.0,936.5,715.34
2018,5,7,8,15,802.5,102.0,1.9,18.25,572.5,954.67,723.24
2018,5,7,8,30,808.0,109.0,1.9,18.9,616.0,969.52,729.11
2018,5,7,8,45,831.5,109.5,1.85,19.6,663.0,991.42,738.9
2018,5,7,9,0,855.0,110.0,1.8,20.3,710.0,1009.94,746.3
2018,5,7,9,15,873.0,109.0,1.8,20.95,751.5,1005.61,739.79
2018,5,7,9,30,891.0,108.0,1.8,21.6,793.0,1010.11,739.44
2018,5,7,9,45,903.0,107.5,1.75,22.2,827.5,1005.63,732.84
2018,5,7,10,0,915.0,107.0,1.7,22.8,862.0,997.54,724.21
2018,5,7,10,15,920.0,109.5,1.7,23.45,889.5,982.26,711.78
2018,5,7,10,30,925.0,112.0,1.7,24.1,917.0,963.44,697.34
2018,5,7,10,45,927.5,113.5,1.7,24.75,936.0,937.98,678.81
2018,5,7,11,0,930.0,115.0,1.7,25.4,955.0,909.31,658.41
2018,5,7,11,15,932.0,115.5,1.8,25.7,967.0,876.27,637.23
2018,5,7,11,30,934.0,116.0,1.9,26.0,979.0,840.39,614.01
2018,5,7,11,45,934.5,116.5,2.05,26.3,984.0,800.74,588.45
2018,5,7,12,0,935.0,117.0,2.2,26.6,989.0,758.74,559.37
2018,5,7,12,15,933.5,117.5,2.3,26.75,986.0,713.27,526.64
2018,5,7,12,30,932.0,118.0,2.4,26.9,983.0,666.03,491.74
2018,5,7,12,45,922.5,122.0,2.55,27.0,970.0,615.32,453.57
2018,5,7,13,0,913.0,126.0,2.7,27.1,957.0,563.88,413.64
2018,5,7,13,15,915.5,121.0,2.75,27.15,941.0,511.2,371.32
2018,5,7,13,30,918.0,116.0,2.8,27.2,925.0,457.28,326.76
2018,5,7,13,45,912.0,115.5,2.9,27.2,900.0,402.33,280.5
2018,5,7,14,0,906.0,115.0,3.0,27.2,875.0,347.29,233.41
2018,5,7,14,15,836.0,141.5,3.05,27.1,822.5,287.56,185.3
2018,5,7,14,30,766.0,168.0,3.1,27.0,770.0,234.0,144.29
2018,5,7,14,45,782.5,150.0,3.2,26.9,739.5,184.93,107.78
2018,5,7,15,0,799.0,132.0,3.3,26.8,709.0,126.67,73.49
2018,5,7,15,15,816.5,118.0,3.3,26.8,677.5,82.58,63.08
2018,5,7,15,30,834.0,104.0,3.3,26.8,646.0,75.75,57.64
2018,5,7,15,45,820.5,100.0,3.55,26.05,600.5,74.43,56.9
2018,5,7,16,0,807.0,96.0,3.8,25.3,555.0,72.97,56.05
2018,5,7,16,15,785.5,91.5,3.95,24.6,505.0,70.9,54.66
2018,5,7,16,30,764.0,87.0,4.1,23.9,455.0,68.7,53.15
2018,5,7,16,45,733.5,82.0,4.25,23.2,403.0,65.89,51.09
2018,5,7,17,0,703.0,77.0,4.4,22.5,351.0,57.72,44.36
2018,5,7,17,15,658.0,72.0,4.4,21.5,299.0,54.82,42.13
2018,5,7,17,30,613.0,67.0,4.4,20.5,247.0,51.87,39.76
2018,5,7,17,45,547.5,60.5,4.4,19.5,197.5,47.57,36.04
2018,5,7,18,0,482.0,54.0,4.4,18.5,148.0,43.26,32.11
2018,5,7,18,15,375.0,45.0,4.35,17.65,105.0,36.61,25.87
2018,5,7,18,30,268.0,36.0,4.3,16.8,62.0,27.94,16.93
2018,5,7,18,45,153.0,22.0,4.2,16.0,35.0,17.16,0.0
2018,5,7,19,0,38.0,8.0,4.1,15.2,8.0,6.83,0.0
2018,5,7,19,15,19.0,4.0,4.05,14.9,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.2,10.95,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,5,8,5,15,126.5,14.5,3.45,11.5,23.5,98.34,0.0
2018,5,8,5,30,239.0,27.0,3.6,12.0,45.0,245.04,145.02
2018,5,8,5,45,350.0,37.0,3.7,12.5,85.0,359.76,292.43
2018,5,8,6,0,461.0,47.0,3.8,13.0,125.0,473.72,392.8
2018,5,8,6,15,510.5,55.5,3.85,13.6,169.5,541.32,450.44
2018,5,8,6,30,560.0,64.0,3.9,14.2,214.0,610.54,506.27
2018,5,8,6,45,625.0,67.5,4.0,14.75,268.0,687.86,565.77
2018,5,8,7,0,690.0,71.0,4.1,15.3,322.0,766.39,623.6
2018,5,8,7,15,721.5,75.5,4.15,15.85,373.5,810.08,653.19
2018,5,8,7,30,753.0,80.0,4.2,16.4,425.0,858.17,685.26
2018,5,8,7,45,775.0,83.5,4.25,16.95,474.0,893.79,707.45
2018,5,8,8,0,797.0,87.0,4.3,17.5,523.0,926.95,727.53
2018,5,8,8,15,813.0,91.0,4.2,17.6,570.0,952.04,742.07
2018,5,8,8,30,829.0,95.0,4.1,17.7,617.0,974.06,754.37
2018,5,8,8,45,840.5,98.5,4.05,17.8,659.5,975.76,752.81
2018,5,8,9,0,852.0,102.0,4.0,17.9,702.0,985.99,757.5
2018,5,8,9,15,861.5,104.5,3.9,17.8,740.0,989.64,757.93
2018,5,8,9,30,871.0,107.0,3.8,17.7,778.0,989.81,756.17
2018,5,8,9,45,878.0,109.0,3.75,17.55,810.5,983.45,750.57
2018,5,8,10,0,885.0,111.0,3.7,17.4,843.0,973.59,742.79
2018,5,8,10,15,890.5,112.5,3.7,17.5,869.0,958.3,731.08
2018,5,8,10,30,896.0,114.0,3.7,17.6,895.0,939.61,717.2
2018,5,8,10,45,900.0,114.5,3.7,17.7,914.0,915.29,699.55
2018,5,8,11,0,904.0,115.0,3.7,17.8,933.0,887.84,679.83
2018,5,8,11,15,909.0,114.0,3.75,18.5,946.0,856.83,656.42
2018,5,8,11,30,914.0,113.0,3.8,19.2,959.0,822.93,631.05
2018,5,8,11,45,918.0,111.5,3.85,19.85,965.0,785.12,603.04
2018,5,8,12,0,922.0,110.0,3.9,20.5,971.0,744.81,571.85
2018,5,8,12,15,921.5,109.5,3.95,21.1,968.0,700.02,536.42
2018,5,8,12,30,921.0,109.0,4.0,21.7,965.0,653.44,499.02
2018,5,8,12,45,919.0,108.0,4.0,22.3,954.5,604.02,458.64
2018,5,8,13,0,917.0,107.0,4.0,22.9,944.0,553.35,416.45
2018,5,8,13,15,901.0,114.0,4.2,23.15,923.0,500.88,372.82
2018,5,8,13,30,885.0,121.0,4.4,23.4,902.0,448.66,328.36
2018,5,8,13,45,892.5,112.0,4.55,23.6,881.0,394.56,281.21
2018,5,8,14,0,900.0,103.0,4.7,23.8,860.0,339.08,232.14
2018,5,8,14,15,893.0,101.5,4.95,23.65,829.0,283.88,184.13
2018,5,8,14,30,886.0,100.0,5.2,23.5,798.0,229.13,138.28
2018,5,8,14,45,876.0,98.5,5.4,23.3,761.0,174.67,97.7
2018,5,8,15,0,866.0,97.0,5.6,23.1,724.0,121.39,68.14
2018,5,8,15,15,853.0,95.0,5.6,23.1,682.0,80.08,62.02
2018,5,8,15,30,840.0,93.0,5.6,23.1,640.0,79.19,61.46
2018,5,8,15,45,821.0,90.5,5.65,22.35,593.0,68.11,52.45
2018,5,8,16,0,802.0,88.0,5.7,21.6,546.0,67.35,52.14
2018,5,8,16,15,776.5,86.0,5.55,21.1,496.5,66.79,51.95
2018,5,8,16,30,751.0,84.0,5.4,20.6,447.0,66.24,51.77
2018,5,8,16,45,717.5,80.0,5.2,20.1,395.5,64.1,50.19
2018,5,8,17,0,684.0,76.0,5.0,19.6,344.0,56.74,44.04
2018,5,8,17,15,639.5,71.5,4.75,19.05,293.5,54.2,42.02
2018,5,8,17,30,595.0,67.0,4.5,18.5,243.0,51.65,39.9
2018,5,8,17,45,529.5,60.5,4.3,18.0,194.5,47.37,36.11
2018,5,8,18,0,464.0,54.0,4.1,17.5,146.0,43.07,32.12
2018,5,8,18,15,362.5,44.0,3.95,16.95,103.5,35.59,25.12
2018,5,8,18,30,261.0,34.0,3.8,16.4,61.0,26.4,15.91
2018,5,8,18,45,149.0,21.0,3.7,15.85,34.5,16.37,0.0
2018,5,8,19,0,37.0,8.0,3.6,15.3,8.0,6.83,0.0
2018,5,8,19,15,18.5,4.0,3.55,15.05,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.3,11.7,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.4,11.7,2.0,0.0,0.0
2018,5,9,5,15,140.0,15.0,3.55,12.15,25.0,108.09,0.0
2018,5,9,5,30,264.0,28.0,3.7,12.6,48.0,266.11,168.34
2018,5,9,5,45,377.5,36.5,3.85,13.1,89.0,380.63,309.41
2018,5,9,6,0,491.0,45.0,4.0,13.6,130.0,495.67,410.02
2018,5,9,6,15,467.0,59.0,4.1,14.1,161.5,509.77,425.05
2018,5,9,6,30,443.0,73.0,4.2,14.6,193.0,520.65,435.33
2018,5,9,6,45,486.5,85.0,4.25,15.15,242.0,586.65,487.39
2018,5,9,7,0,530.0,97.0,4.3,15.7,291.0,653.1,537.48
2018,5,9,7,15,591.0,100.0,4.35,16.15,347.0,725.16,590.27
2018,5,9,7,30,652.0,103.0,4.4,16.6,403.0,797.03,641.24
2018,5,9,7,45,714.5,100.0,4.45,17.05,463.5,861.88,685.64
2018,5,9,8,0,777.0,97.0,4.5,17.5,524.0,920.16,724.3
2018,5,9,8,15,820.0,93.0,4.55,17.85,579.0,962.1,750.95
2018,5,9,8,30,863.0,89.0,4.6,18.2,634.0,989.63,767.29
2018,5,9,8,45,876.0,91.5,4.65,18.55,678.0,1003.73,774.31
2018,5,9,9,0,889.0,94.0,4.7,18.9,722.0,1014.44,779.17
2018,5,9,9,15,901.5,95.0,4.7,19.2,762.0,1019.38,779.9
2018,5,9,9,30,914.0,96.0,4.7,19.5,802.0,1020.73,778.35
2018,5,9,9,45,923.0,96.5,4.75,19.85,835.5,1014.43,772.04
2018,5,9,10,0,932.0,97.0,4.8,20.2,869.0,1004.5,763.46
2018,5,9,10,15,937.5,97.5,4.8,20.5,895.5,987.64,750.02
2018,5,9,10,30,943.0,98.0,4.8,20.8,922.0,967.28,734.38
2018,5,9,10,45,947.0,99.0,4.8,21.1,942.0,942.64,715.93
2018,5,9,11,0,951.0,100.0,4.8,21.4,962.0,914.68,695.3
2018,5,9,11,15,952.5,101.0,4.8,21.6,974.5,881.48,671.37
2018,5,9,11,30,954.0,102.0,4.8,21.8,987.0,845.4,645.43
2018,5,9,11,45,954.0,103.0,4.8,22.05,992.0,805.5,616.63
2018,5,9,12,0,954.0,104.0,4.8,22.3,997.0,763.2,584.94
2018,5,9,12,15,949.5,106.5,4.8,22.45,993.0,716.96,549.04
2018,5,9,12,30,945.0,109.0,4.8,22.6,989.0,669.07,511.21
2018,5,9,12,45,937.0,112.0,4.75,22.7,976.5,618.18,470.24
2018,5,9,13,0,929.0,115.0,4.7,22.8,964.0,566.43,427.69
2018,5,9,13,15,924.5,114.5,4.75,22.8,945.5,513.19,383.38
2018,5,9,13,30,920.0,114.0,4.8,22.8,927.0,459.29,337.37
2018,5,9,13,45,914.5,112.0,4.8,22.85,901.5,403.59,288.81
2018,5,9,14,0,909.0,110.0,4.8,22.9,876.0,347.78,239.54
2018,5,9,14,15,900.0,109.5,4.9,22.7,844.0,292.2,191.07
2018,5,9,14,30,891.0,109.0,5.0,22.5,812.0,237.27,144.94
2018,5,9,14,45,879.5,107.5,5.05,22.35,774.0,182.26,103.68
2018,5,9,15,0,868.0,106.0,5.1,22.2,736.0,128.59,73.38
2018,5,9,15,15,854.0,104.0,5.1,22.2,693.5,85.33,66.64
2018,5,9,15,30,840.0,102.0,5.1,22.2,651.0,74.43,57.65
2018,5,9,15,45,822.0,99.0,5.2,21.45,604.0,73.64,57.34
2018,5,9,16,0,804.0,96.0,5.3,20.7,557.0,72.77,56.96
2018,5,9,16,15,780.0,93.5,5.25,20.15,507.5,72.1,56.71
2018,5,9,16,30,756.0,91.0,5.2,19.6,458.0,71.42,56.44
2018,5,9,16,45,725.0,86.0,5.2,19.1,406.0,62.91,49.36
2018,5,9,17,0,694.0,81.0,5.2,18.6,354.0,60.36,47.39
2018,5,9,17,15,649.0,76.0,4.95,18.0,302.5,57.57,45.17
2018,5,9,17,30,604.0,71.0,4.7,17.4,251.0,54.76,42.82
2018,5,9,17,45,537.5,64.0,4.5,16.75,201.5,50.17,38.78
2018,5,9,18,0,471.0,57.0,4.3,16.1,152.0,45.56,34.51
2018,5,9,18,15,372.0,47.5,4.05,15.55,109.0,38.6,27.93
2018,5,9,18,30,273.0,38.0,3.8,15.0,66.0,29.45,18.7
2018,5,9,18,45,157.5,23.0,3.6,14.45,37.5,17.92,0.0
2018,5,9,19,0,42.0,8.0,3.4,13.9,9.0,6.83,0.0
2018,5,9,19,15,21.0,4.0,3.35,13.7,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,9.95,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,10,5,15,89.0,16.5,1.9,10.85,23.0,74.75,0.0
2018,5,10,5,30,162.0,29.0,2.2,11.6,42.0,197.3,130.17
2018,5,10,5,45,249.5,42.0,2.5,12.35,78.0,287.87,234.83
2018,5,10,6,0,337.0,55.0,2.8,13.1,114.0,381.04,317.68
2018,5,10,6,15,453.0,62.0,2.8,13.6,169.0,502.02,417.79
2018,5,10,6,30,569.0,69.0,2.8,14.1,224.0,625.73,515.22
2018,5,10,6,45,618.5,74.5,2.85,14.65,275.5,692.49,564.96
2018,5,10,7,0,668.0,80.0,2.9,15.2,327.0,759.56,613.06
2018,5,10,7,15,703.0,84.5,2.95,15.75,378.5,811.39,648.18
2018,5,10,7,30,738.0,89.0,3.0,16.3,430.0,855.95,677.04
2018,5,10,7,45,762.0,93.0,3.0,16.85,480.0,893.99,700.22
2018,5,10,8,0,786.0,97.0,3.0,17.4,530.0,929.59,721.24
2018,5,10,8,15,804.5,100.5,3.05,17.95,577.5,956.37,736.21
2018,5,10,8,30,823.0,104.0,3.1,18.5,625.0,980.12,749.06
2018,5,10,8,45,791.5,123.5,3.15,19.1,653.5,968.89,737.92
2018,5,10,9,0,760.0,143.0,3.2,19.7,682.0,953.14,724.21
2018,5,10,9,15,653.5,199.5,3.2,20.2,681.0,907.52,690.16
2018,5,10,9,30,547.0,256.0,3.2,20.7,680.0,841.89,640.25
2018,5,10,9,45,525.0,280.5,3.2,21.2,701.5,832.01,630.45
2018,5,10,10,0,503.0,305.0,3.2,21.7,723.0,819.4,618.5
2018,5,10,10,15,511.5,315.0,3.2,22.1,751.5,818.96,616.23
2018,5,10,10,30,520.0,325.0,3.2,22.5,780.0,815.58,611.9
2018,5,10,10,45,490.5,346.0,3.15,22.85,783.0,785.59,588.34
2018,5,10,11,0,461.0,367.0,3.1,23.2,786.0,754.28,564.13
2018,5,10,11,15,484.0,368.0,3.1,23.4,813.0,748.06,559.08
2018,5,10,11,30,507.0,369.0,3.1,23.6,840.0,738.45,551.4
2018,5,10,11,45,530.5,360.5,3.15,23.8,855.5,718.1,536.51
2018,5,10,12,0,554.0,352.0,3.2,24.0,871.0,694.75,519.28
2018,5,10,12,15,572.5,339.0,3.3,23.9,874.0,661.7,495.61
2018,5,10,12,30,591.0,326.0,3.4,23.8,877.0,626.44,469.74
2018,5,10,12,45,563.5,337.5,3.55,23.7,858.5,581.02,435.54
2018,5,10,13,0,536.0,349.0,3.7,23.6,840.0,537.02,401.78
2018,5,10,13,15,537.5,338.0,3.8,23.55,822.0,492.91,367.16
2018,5,10,13,30,539.0,327.0,3.9,23.5,804.0,448.69,331.56
2018,5,10,13,45,573.5,297.5,4.05,23.45,792.5,404.1,294.32
2018,5,10,14,0,608.0,268.0,4.2,23.4,781.0,353.22,251.18
2018,5,10,14,15,719.0,201.5,4.25,23.25,786.5,296.35,200.07
2018,5,10,14,30,830.0,135.0,4.3,23.1,792.0,235.78,145.77
2018,5,10,14,45,840.5,122.5,4.4,22.95,761.0,178.81,102.0
2018,5,10,15,0,851.0,110.0,4.5,22.8,730.0,131.49,75.3
2018,5,10,15,15,835.0,108.0,4.5,22.8,686.5,76.43,58.99
2018,5,10,15,30,819.0,106.0,4.5,22.8,643.0,76.5,59.24
2018,5,10,15,45,795.5,103.5,4.55,22.15,594.0,76.07,59.21
2018,5,10,16,0,772.0,101.0,4.6,21.5,545.0,75.61,59.17
2018,5,10,16,15,746.0,97.0,4.65,20.95,494.5,74.01,58.13
2018,5,10,16,30,720.0,93.0,4.7,20.4,444.0,66.11,51.67
2018,5,10,16,45,695.5,88.0,4.75,19.9,396.5,63.84,50.0
2018,5,10,17,0,671.0,83.0,4.8,19.4,349.0,61.46,48.18
2018,5,10,17,15,626.0,77.5,4.8,18.65,298.0,58.39,45.76
2018,5,10,17,30,581.0,72.0,4.8,17.9,247.0,55.26,43.18
2018,5,10,17,45,513.0,64.5,4.85,17.15,197.5,50.32,38.85
2018,5,10,18,0,445.0,57.0,4.9,16.4,148.0,45.32,34.27
2018,5,10,18,15,348.5,47.5,4.75,15.75,106.5,38.4,27.76
2018,5,10,18,30,252.0,38.0,4.6,15.1,65.0,29.37,18.78
2018,5,10,18,45,145.5,23.5,4.5,14.45,37.5,18.27,0.0
2018,5,10,19,0,39.0,9.0,4.4,13.8,10.0,7.68,0.0
2018,5,10,19,15,19.5,4.5,4.25,13.55,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,10.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,93.0,16.5,2.6,11.65,23.0,77.57,0.0
2018,5,11,5,30,160.0,29.0,3.0,12.3,42.0,196.95,134.86
2018,5,11,5,45,227.0,43.0,3.4,12.9,75.5,271.99,222.37
2018,5,11,6,0,294.0,57.0,3.8,13.5,109.0,349.55,292.35
2018,5,11,6,15,347.5,69.0,4.1,14.1,150.5,417.24,351.21
2018,5,11,6,30,401.0,81.0,4.4,14.7,192.0,487.77,409.75
2018,5,11,6,45,476.0,89.0,4.75,15.3,247.0,574.06,478.86
2018,5,11,7,0,551.0,97.0,5.1,15.9,302.0,673.3,555.84
2018,5,11,7,15,662.0,90.0,5.15,16.55,372.0,780.33,634.88
2018,5,11,7,30,773.0,83.0,5.2,17.2,442.0,882.85,707.6
2018,5,11,7,45,744.0,99.0,5.3,17.9,476.5,890.35,708.96
2018,5,11,8,0,715.0,115.0,5.4,18.6,511.0,888.11,703.74
2018,5,11,8,15,703.5,131.0,5.4,19.2,549.0,899.19,708.04
2018,5,11,8,30,692.0,147.0,5.4,19.8,587.0,906.51,709.6
2018,5,11,8,45,726.0,148.0,5.45,20.4,638.0,938.85,729.46
2018,5,11,9,0,760.0,149.0,5.5,21.0,689.0,968.06,746.81
2018,5,11,9,15,756.5,160.5,5.55,21.45,723.0,968.36,744.24
2018,5,11,9,30,753.0,172.0,5.6,21.9,757.0,965.14,739.55
2018,5,11,9,45,769.5,174.0,5.65,22.3,793.5,967.75,739.27
2018,5,11,10,0,786.0,176.0,5.7,22.7,830.0,958.81,731.04
2018,5,11,10,15,850.0,150.0,5.75,23.05,878.0,971.55,738.29
2018,5,11,10,30,914.0,124.0,5.8,23.4,926.0,967.55,733.88
2018,5,11,10,45,939.5,113.5,5.8,23.7,953.5,951.27,721.02
2018,5,11,11,0,965.0,103.0,5.8,24.0,981.0,930.92,705.52
2018,5,11,11,15,967.5,103.0,5.8,24.3,993.5,897.15,680.77
2018,5,11,11,30,970.0,103.0,5.8,24.6,1006.0,860.46,654.04
2018,5,11,11,45,971.5,102.5,5.75,24.85,1011.0,819.82,624.43
2018,5,11,12,0,973.0,102.0,5.7,25.1,1016.0,776.73,592.14
2018,5,11,12,15,971.5,103.0,5.65,25.35,1013.0,730.58,555.94
2018,5,11,12,30,970.0,104.0,5.6,25.6,1010.0,682.55,517.73
2018,5,11,12,45,966.5,104.5,5.55,25.9,999.0,631.34,476.33
2018,5,11,13,0,963.0,105.0,5.5,26.2,988.0,578.88,433.1
2018,5,11,13,15,959.5,104.5,5.55,26.35,970.0,524.66,388.0
2018,5,11,13,30,956.0,104.0,5.6,26.5,952.0,469.62,341.12
2018,5,11,13,45,951.0,102.5,5.7,26.65,926.5,412.77,291.93
2018,5,11,14,0,946.0,101.0,5.8,26.8,901.0,355.71,241.91
2018,5,11,14,15,939.0,99.5,5.85,26.75,869.0,298.17,191.94
2018,5,11,14,30,932.0,98.0,5.9,26.7,837.0,241.06,144.14
2018,5,11,14,45,924.0,96.0,5.95,26.7,800.0,184.16,101.32
2018,5,11,15,0,916.0,94.0,6.0,26.7,763.0,128.23,69.15
2018,5,11,15,15,904.5,92.0,6.0,26.7,720.0,79.26,60.4
2018,5,11,15,30,893.0,90.0,6.0,26.7,677.0,78.31,59.8
2018,5,11,15,45,879.0,86.5,5.85,26.35,629.5,76.24,58.34
2018,5,11,16,0,865.0,83.0,5.7,26.0,582.0,74.01,56.74
2018,5,11,16,15,847.0,79.5,5.45,25.7,532.0,63.2,47.91
2018,5,11,16,30,829.0,76.0,5.2,25.4,482.0,61.4,46.62
2018,5,11,16,45,803.5,71.5,4.9,25.05,429.5,58.67,44.53
2018,5,11,17,0,778.0,67.0,4.6,24.7,377.0,55.82,42.3
2018,5,11,17,15,738.0,62.5,4.4,23.95,323.5,52.71,39.87
2018,5,11,17,30,698.0,58.0,4.2,23.2,270.0,49.55,37.3
2018,5,11,17,45,642.0,52.5,4.0,22.5,219.0,45.39,33.74
2018,5,11,18,0,586.0,47.0,3.8,21.8,168.0,37.84,27.08
2018,5,11,18,15,492.5,40.0,3.65,21.1,122.5,32.54,22.17
2018,5,11,18,30,399.0,33.0,3.5,20.4,77.0,27.29,16.75
2018,5,11,18,45,253.5,22.5,3.4,19.7,45.5,18.79,0.83
2018,5,11,19,0,108.0,12.0,3.3,19.0,14.0,10.24,0.0
2018,5,11,19,15,54.0,6.0,3.15,18.6,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.9,11.8,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.9,12.0,5.0,4.27,0.0
2018,5,12,5,15,167.5,17.0,2.05,12.95,29.5,129.02,0.0
2018,5,12,5,30,298.0,29.0,2.2,13.9,54.0,298.6,210.69
2018,5,12,5,45,404.0,37.5,2.4,14.9,96.0,403.02,325.39
2018,5,12,6,0,510.0,46.0,2.6,15.9,138.0,513.3,418.39
2018,5,12,6,15,577.0,52.0,2.75,16.6,187.5,593.68,483.65
2018,5,12,6,30,644.0,58.0,2.9,17.3,237.0,676.71,547.63
2018,5,12,6,45,689.0,62.0,3.05,18.05,289.0,733.55,588.96
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,796.75,633.19
2018,5,12,7,15,765.5,70.5,3.25,19.45,394.0,847.22,666.26
2018,5,12,7,30,797.0,75.0,3.3,20.1,447.0,896.12,697.22
2018,5,12,7,45,820.5,77.5,3.35,20.7,498.0,932.55,718.81
2018,5,12,8,0,844.0,80.0,3.4,21.3,549.0,955.16,730.57
2018,5,12,8,15,860.5,82.5,3.3,21.9,596.5,979.23,742.21
2018,5,12,8,30,877.0,85.0,3.2,22.5,644.0,1000.27,751.61
2018,5,12,8,45,890.5,86.5,3.1,23.05,688.0,1013.82,756.09
2018,5,12,9,0,904.0,88.0,3.0,23.6,732.0,1023.99,758.41
2018,5,12,9,15,910.0,92.0,2.95,23.95,770.5,1025.99,756.52
2018,5,12,9,30,916.0,96.0,2.9,24.3,809.0,1024.3,752.46
2018,5,12,9,45,917.5,101.0,2.85,24.65,840.5,1015.58,744.02
2018,5,12,10,0,919.0,106.0,2.8,25.0,872.0,1003.22,733.47
2018,5,12,10,15,924.5,107.0,2.85,25.25,898.5,986.96,721.76
2018,5,12,10,30,930.0,108.0,2.9,25.5,925.0,967.24,707.91
2018,5,12,10,45,933.0,109.0,2.9,25.7,944.0,941.87,690.21
2018,5,12,11,0,936.0,110.0,2.9,25.9,963.0,913.31,670.51
2018,5,12,11,15,938.5,110.5,2.95,26.1,975.5,880.82,648.57
2018,5,12,11,30,941.0,111.0,3.0,26.3,988.0,845.46,624.67
2018,5,12,11,45,940.5,111.0,3.05,26.45,991.5,804.74,597.14
2018,5,12,12,0,940.0,111.0,3.1,26.6,995.0,761.79,566.78
2018,5,12,12,15,933.5,114.5,3.2,26.7,990.5,715.6,532.92
2018,5,12,12,30,927.0,118.0,3.3,26.8,986.0,667.96,497.18
2018,5,12,12,45,916.5,123.0,3.4,26.9,973.0,617.94,458.76
2018,5,12,13,0,906.0,128.0,3.5,27.0,960.0,567.27,418.81
2018,5,12,13,15,901.0,127.0,3.65,27.0,941.0,514.64,376.57
2018,5,12,13,30,896.0,126.0,3.8,27.0,922.0,461.47,332.66
2018,5,12,13,45,889.5,124.5,3.95,27.0,896.5,407.1,286.74
2018,5,12,14,0,883.0,123.0,4.1,27.0,871.0,352.75,240.06
2018,5,12,14,15,873.0,122.0,4.25,26.75,839.0,298.07,193.5
2018,5,12,14,30,863.0,121.0,4.4,26.5,807.0,244.18,149.05
2018,5,12,14,45,850.0,119.5,4.6,26.3,768.5,190.57,109.12
2018,5,12,15,0,837.0,118.0,4.8,26.1,730.0,128.48,71.13
2018,5,12,15,15,822.5,115.0,4.8,26.1,687.5,80.33,61.41
2018,5,12,15,30,808.0,112.0,4.8,26.1,645.0,79.98,61.31
2018,5,12,15,45,787.5,109.0,5.15,25.1,597.5,79.44,61.3
2018,5,12,16,0,767.0,106.0,5.5,24.1,550.0,78.84,61.25
2018,5,12,16,15,740.0,103.0,5.55,23.35,500.5,71.23,55.2
2018,5,12,16,30,713.0,100.0,5.6,22.6,451.0,70.54,54.98
2018,5,12,16,45,679.5,94.5,5.65,21.8,399.5,68.01,53.17
2018,5,12,17,0,646.0,89.0,5.7,21.0,348.0,65.35,51.22
2018,5,12,17,15,601.5,83.5,5.5,20.2,298.0,62.49,49.02
2018,5,12,17,30,557.0,78.0,5.3,19.4,248.0,59.58,46.69
2018,5,12,17,45,494.0,70.0,5.05,18.6,200.0,54.48,42.27
2018,5,12,18,0,431.0,62.0,4.8,17.8,152.0,49.28,37.57
2018,5,12,18,15,340.0,51.0,4.4,17.15,110.0,39.1,28.27
2018,5,12,18,30,249.0,40.0,4.0,16.5,68.0,30.84,20.15
2018,5,12,18,45,147.5,25.5,3.65,15.85,40.0,19.79,2.99
2018,5,12,19,0,46.0,11.0,3.3,15.2,12.0,9.39,0.0
2018,5,12,19,15,23.0,5.5,3.1,14.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.55,11.75,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,12.0,4.0,3.41,0.0
2018,5,13,5,15,44.5,15.5,2.95,12.45,19.0,43.69,0.0
2018,5,13,5,30,81.0,27.0,3.2,12.9,34.0,117.71,83.01
2018,5,13,5,45,129.5,41.5,3.45,13.35,61.5,174.49,142.18
2018,5,13,6,0,178.0,56.0,3.7,13.8,89.0,234.31,196.14
2018,5,13,6,15,122.5,69.5,3.75,14.15,95.5,207.93,174.26
2018,5,13,6,30,67.0,83.0,3.8,14.5,102.0,159.86,132.76
2018,5,13,6,45,53.5,108.0,3.85,14.8,125.0,161.82,133.84
2018,5,13,7,0,40.0,133.0,3.9,15.1,148.0,177.61,145.98
2018,5,13,7,15,83.5,163.0,3.85,15.55,200.5,252.65,208.75
2018,5,13,7,30,127.0,193.0,3.8,16.0,253.0,348.56,286.19
2018,5,13,7,45,173.5,213.0,3.75,16.45,304.5,415.12,338.52
2018,5,13,8,0,220.0,233.0,3.7,16.9,356.0,481.96,389.78
2018,5,13,8,15,312.5,231.5,3.65,17.35,422.5,591.11,473.06
2018,5,13,8,30,405.0,230.0,3.6,17.8,489.0,701.84,554.21
2018,5,13,8,45,525.0,208.0,3.6,18.25,568.0,794.13,621.06
2018,5,13,9,0,645.0,186.0,3.6,18.7,647.0,894.41,690.02
2018,5,13,9,15,730.5,161.0,3.6,19.1,709.5,943.63,720.9
2018,5,13,9,30,816.0,136.0,3.6,19.5,772.0,981.92,744.25
2018,5,13,9,45,846.0,127.5,3.65,19.9,811.5,974.03,736.49
2018,5,13,10,0,876.0,119.0,3.7,20.3,851.0,975.82,735.87
2018,5,13,10,15,883.0,120.5,3.8,20.6,878.0,962.04,725.32
2018,5,13,10,30,890.0,122.0,3.9,20.9,905.0,944.82,712.65
2018,5,13,10,45,895.0,122.0,3.95,21.2,924.5,921.03,695.3
2018,5,13,11,0,900.0,122.0,4.0,21.5,944.0,894.11,675.89
2018,5,13,11,15,902.5,123.0,4.1,21.7,956.5,862.97,654.1
2018,5,13,11,30,905.0,124.0,4.2,21.9,969.0,829.05,630.31
2018,5,13,11,45,905.5,124.5,4.35,22.1,974.0,790.61,603.42
2018,5,13,12,0,906.0,125.0,4.5,22.3,979.0,749.93,573.41
2018,5,13,12,15,899.5,129.0,4.6,22.3,974.5,705.28,539.65
2018,5,13,12,30,893.0,133.0,4.7,22.3,970.0,659.24,504.05
2018,5,13,12,45,883.0,137.5,4.8,22.3,957.5,610.45,465.48
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,561.05,425.42
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,510.1,383.34
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,458.58,339.61
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,406.08,294.03
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,353.63,247.79
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,293.93,196.13
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,240.44,150.72
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,186.41,109.08
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,133.76,77.02
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,84.85,66.6
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,84.72,66.7
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,83.78,66.28
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,82.73,65.78
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,73.63,58.28
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,71.79,57.0
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,69.01,54.89
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,66.07,52.6
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,62.86,50.02
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,59.57,47.27
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,54.46,42.77
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,49.26,37.97
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,39.49,28.95
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.6,21.11
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.56,4.84
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,10.24,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
