Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,10.51,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,69.68,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,151.13,110.71
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,199.63,164.63
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,252.99,213.74
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,168.26,142.3
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,73.8,59.36
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,115.66,94.93
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,158.73,130.65
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,378.58,316.21
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,589.83,483.04
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,630.93,510.77
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,670.8,538.05
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,752.32,597.43
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,844.28,660.43
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,912.77,705.39
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,971.03,742.53
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,984.62,749.23
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,994.61,753.97
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,977.45,740.41
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,956.79,724.82
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,952.43,721.22
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,932.15,706.65
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,910.18,691.05
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,885.09,673.29
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,854.5,652.02
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,821.2,628.82
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,783.88,602.53
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,744.38,572.85
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,700.93,539.79
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,655.98,504.79
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,609.25,467.53
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,561.53,428.49
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,511.25,386.57
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,460.36,343.04
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,407.88,297.27
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,349.93,246.6
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,295.79,198.9
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,242.29,153.16
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,188.91,111.67
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,136.9,79.54
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,86.53,68.34
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,86.47,68.5
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,85.28,67.89
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,76.4,60.67
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,75.07,59.84
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,73.63,58.92
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,70.93,56.87
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,68.08,54.66
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,64.96,52.15
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,61.77,49.48
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,56.77,45.06
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,51.67,40.35
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,40.93,30.41
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.33,21.96
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.31,6.49
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,11.1,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,10.52,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,69.66,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,150.18,111.55
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,209.78,173.02
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,274.55,231.42
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,182.2,153.93
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,77.95,62.74
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,107.04,86.94
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,123.22,99.68
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,136.86,110.44
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,150.22,120.78
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,194.16,156.74
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,258.12,207.84
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,379.85,305.17
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,480.36,382.47
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,676.59,530.25
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,827.77,638.27
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,922.09,700.97
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,994.67,747.04
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,975.46,731.88
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,965.79,724.13
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,951.75,713.86
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,934.4,701.45
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,911.53,685.59
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,885.59,667.62
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,854.17,646.17
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,820.11,622.77
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,783.22,597.36
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,744.09,568.33
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,701.11,535.84
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,656.42,501.3
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,609.31,464.1
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,560.95,425.04
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,510.17,383.36
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,458.8,339.92
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,405.6,293.91
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,352.5,247.21
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,299.62,200.8
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,247.36,156.27
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,185.83,108.39
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,133.99,76.22
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,96.49,76.56
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,121.4,97.83
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,105.27,84.75
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,89.87,72.15
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,81.3,65.15
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,72.04,57.47
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,69.66,55.72
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,67.16,53.82
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,63.63,50.94
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,60.0,47.87
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,55.19,43.61
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,48.35,37.36
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,39.62,29.23
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.74,20.62
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.13,6.72
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,10.24,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,3.0,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,44.35,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,87.79,64.35
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,48.71,36.52
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,15.63,7.71
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,62.08,48.89
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,104.95,86.73
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,264.94,223.68
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,413.73,345.43
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,426.21,352.77
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,437.18,359.24
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,446.62,364.37
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,454.79,368.42
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,550.38,441.56
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,645.03,511.28
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,747.39,584.82
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,825.05,639.0
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,861.67,662.79
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,888.56,680.06
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,832.85,636.93
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,781.88,597.37
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,811.75,619.05
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,837.06,636.74
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,876.28,666.18
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,896.39,679.64
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,862.44,655.07
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,826.05,629.19
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,785.38,598.93
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,743.05,566.94
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,708.11,540.45
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,666.12,508.14
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,610.78,464.64
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,554.66,420.01
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,497.82,374.42
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,445.33,331.39
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,398.82,291.25
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,349.99,248.27
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,297.83,202.79
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,252.28,163.32
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,197.37,118.74
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,139.08,79.3
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,87.58,68.98
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,84.05,66.21
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,83.08,65.72
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,82.0,65.13
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,72.97,57.68
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,71.09,56.36
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,68.63,54.5
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,66.03,52.5
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,62.45,49.6
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,58.75,46.5
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,53.61,41.99
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,48.34,37.19
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,41.09,30.43
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.73,21.48
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.38,8.29
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,11.95,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,28.82,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,146.39,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,259.38,199.39
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,349.53,288.68
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,452.21,376.99
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,530.63,441.56
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,611.18,504.77
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,674.85,552.28
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,738.74,598.08
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,789.37,632.04
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,838.8,664.07
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,876.25,686.51
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,905.73,702.92
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,932.71,718.28
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,956.79,731.55
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,972.46,738.48
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,984.88,743.32
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,990.89,744.82
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,981.02,735.88
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,976.76,730.75
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,969.07,723.44
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,954.66,712.73
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,936.91,699.91
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,913.18,683.13
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,886.4,664.32
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,855.42,642.88
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,821.75,619.51
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,784.43,593.82
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,744.89,564.91
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,701.74,532.74
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,656.83,498.44
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,609.64,461.64
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,561.04,422.86
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,509.76,380.99
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,457.81,337.29
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,405.32,291.94
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,352.7,245.67
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,298.84,198.55
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,245.44,153.05
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,192.05,111.37
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,139.8,78.5
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,89.04,69.72
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,72.82,56.25
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,71.77,55.72
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,70.61,55.09
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,69.59,54.52
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,68.51,53.9
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,66.53,52.48
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,59.06,46.24
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,56.65,44.35
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,54.22,42.37
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,50.69,39.3
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,47.24,36.13
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,40.53,29.85
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,33.65,23.08
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,21.77,9.17
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,12.8,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,26.25,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,143.21,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,253.34,196.02
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,345.55,285.73
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,450.28,376.09
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,508.97,425.48
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,568.42,473.17
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,637.65,526.35
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,707.43,577.88
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,776.51,626.71
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,845.21,673.62
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,879.3,694.52
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,904.73,709.12
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,937.79,728.85
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,968.04,746.32
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,983.23,752.93
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,995.15,757.45
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,988.48,750.06
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,991.11,749.34
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,987.73,744.62
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,980.85,737.75
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,966.21,726.28
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,948.2,712.7
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,925.04,695.74
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,898.71,676.71
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,867.27,654.85
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,833.08,631.01
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,795.13,604.12
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,754.89,574.4
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,710.76,541.25
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,665.08,506.32
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,616.34,468.32
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,566.75,428.55
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,516.33,387.08
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,465.13,343.76
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,407.73,296.07
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,355.34,252.66
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,302.82,206.5
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,254.97,164.49
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,199.77,122.76
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,156.83,97.08
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,101.66,80.49
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,85.34,66.98
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,80.91,63.66
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,83.54,66.35
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,77.79,61.77
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,79.85,63.91
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,72.47,57.84
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,64.5,51.17
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,62.29,49.47
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,60.08,47.7
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,55.32,43.55
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,50.51,39.16
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,41.36,30.72
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,33.91,23.48
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,22.87,10.58
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,12.8,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,23.02,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,133.99,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,235.14,183.54
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,326.31,271.48
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,425.63,358.98
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,503.82,425.16
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,592.8,497.31
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,646.64,538.99
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,699.96,578.88
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,766.0,626.93
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,831.48,673.11
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,873.25,700.63
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,913.0,726.31
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,935.72,739.13
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,962.66,754.99
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,980.78,764.85
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,995.63,772.49
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,1002.58,774.98
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,1006.0,775.2
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,988.7,761.22
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,980.86,754.17
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,966.25,742.6
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,948.3,728.84
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,925.71,712.36
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,899.98,693.71
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,868.33,671.08
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,834.04,646.5
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,795.41,618.57
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,754.76,587.17
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,711.96,553.73
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,667.62,518.41
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,619.86,479.82
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,571.22,439.61
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,521.55,397.68
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,469.26,352.71
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,415.89,305.92
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,362.88,258.77
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,309.03,211.05
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,255.89,165.11
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,203.23,123.18
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,152.0,89.73
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,101.94,71.12
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,93.74,74.8
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,84.75,67.49
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,84.57,67.69
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,84.51,68.0
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,84.46,68.32
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,83.2,67.57
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,81.93,66.8
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,79.38,64.86
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,73.8,60.16
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,64.29,51.79
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,56.39,44.64
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,42.84,32.24
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,27.89,18.49
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,18.16,7.71
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,8.54,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.27,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,11.81,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,68.52,3.77
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,137.67,106.2
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,140.45,115.06
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,159.47,133.38
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,165.27,138.31
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,151.52,125.98
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,198.3,166.01
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,245.06,205.14
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,311.91,259.98
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,360.17,298.67
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,384.97,316.86
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,408.53,333.9
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,482.43,392.32
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,578.28,465.65
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,676.97,541.67
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,797.54,630.76
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,807.48,635.43
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,814.76,639.0
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,794.51,621.68
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,772.1,603.05
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,767.29,597.83
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,760.08,590.85
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,762.67,592.4
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,761.72,591.24
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,755.55,586.0
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,745.41,577.74
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,743.31,576.82
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,729.86,566.98
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,699.99,543.4
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,661.18,512.65
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,616.92,476.3
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,567.73,435.57
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,515.28,392.24
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,464.89,349.68
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,408.29,303.02
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,368.18,269.94
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,321.22,232.48
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,281.39,202.05
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,234.45,162.11
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,181.09,121.63
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,147.56,110.52
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,148.21,121.63
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,161.4,133.72
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,172.6,144.26
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,157.46,131.86
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,134.4,112.5
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,121.98,102.19
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,108.81,91.08
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,94.39,78.64
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,76.25,62.71
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,65.56,53.19
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,54.33,42.98
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,46.49,35.59
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,38.9,28.1
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,25.15,13.31
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,11.95,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,18.51,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,113.47,20.83
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,201.13,157.87
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,305.08,252.01
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,401.46,335.09
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,478.6,399.27
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,559.22,462.66
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,623.87,511.11
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,698.29,565.04
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,753.35,601.78
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,807.3,636.57
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,849.62,662.16
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,889.9,685.77
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,919.97,702.33
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,947.35,716.96
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,965.42,725.29
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,973.05,726.8
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,982.87,731.38
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,989.18,733.7
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,988.58,731.63
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,972.05,719.25
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,957.7,708.68
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,940.05,695.95
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,917.36,680.07
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,891.59,662.16
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,860.78,641.08
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,827.32,618.13
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,789.43,592.27
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,749.42,563.23
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,706.3,531.34
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,661.73,497.59
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,614.1,460.87
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,565.64,422.48
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,515.78,382.23
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,465.43,340.44
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,413.41,296.42
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,361.5,251.71
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,302.44,201.52
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,249.66,157.01
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,197.56,116.24
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,146.95,83.34
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,96.98,63.69
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,84.95,65.98
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,84.43,66.01
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,76.23,59.53
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,75.24,59.05
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,74.17,58.49
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,71.87,56.88
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,69.46,55.13
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,66.81,53.15
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,64.12,51.04
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,59.23,46.85
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,52.03,40.43
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,43.95,32.99
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,35.81,25.22
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.23,12.87
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,13.66,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,27.16,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,143.21,38.91
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,243.05,192.36
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,307.47,255.4
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,377.3,317.59
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,284.35,239.93
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,164.99,136.64
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,217.93,181.99
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,290.31,241.79
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,363.35,301.6
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,437.7,360.87
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,511.5,417.06
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,563.5,455.52
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,693.86,554.67
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,803.44,635.06
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,900.16,701.83
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,976.36,752.03
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,984.73,755.13
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,989.64,756.5
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,975.11,744.61
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,970.41,739.87
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,957.09,729.9
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,940.44,717.74
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,919.09,702.4
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,894.56,684.86
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,864.47,663.47
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,831.6,640.1
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,794.54,613.89
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,755.18,584.7
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,711.58,550.97
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,666.47,515.43
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,619.88,478.0
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,572.25,438.82
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,521.55,396.37
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,470.21,352.32
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,417.34,306.03
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,364.4,258.94
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,311.56,212.02
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,259.26,166.62
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,206.52,124.24
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,145.09,81.85
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,94.09,61.08
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,80.39,63.34
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,79.66,63.05
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,78.82,62.68
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,77.44,61.79
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,69.34,55.06
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,67.5,53.74
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,65.57,52.31
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,62.73,50.05
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,59.81,47.66
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,55.51,43.91
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,51.14,39.94
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,44.44,33.67
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.4,25.09
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,24.76,13.71
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.0,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,7.68,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,22.42,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,80.73,24.92
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,149.25,117.29
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,199.4,165.44
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,253.53,214.24
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,148.5,124.93
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,34.7,24.25
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,42.6,31.04
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,50.53,37.69
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,63.06,48.16
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,76.23,59.02
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,84.61,65.73
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,92.98,72.37
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,136.38,107.97
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,180.31,143.3
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,171.13,135.1
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,162.45,127.47
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,162.16,126.73
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,161.97,126.1
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,184.98,144.07
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,207.69,161.6
2018,5,23,10,15,11.5,244.0,4.4,19.3,254.0,220.57,171.33
2018,5,23,10,30,13.0,258.0,4.5,19.6,270.0,233.16,180.81
2018,5,23,10,45,12.5,252.0,4.55,19.95,263.5,226.11,174.86
2018,5,23,11,0,12.0,246.0,4.6,20.3,257.0,219.19,169.09
2018,5,23,11,15,14.0,268.0,4.65,20.45,281.0,238.44,183.89
2018,5,23,11,30,16.0,290.0,4.7,20.6,305.0,257.12,198.12
2018,5,23,11,45,39.0,354.5,4.75,20.75,391.5,331.67,255.54
2018,5,23,12,0,62.0,419.0,4.8,20.9,478.0,395.48,303.68
2018,5,23,12,15,86.0,423.5,4.85,20.9,505.0,406.73,312.25
2018,5,23,12,30,110.0,428.0,4.9,20.9,532.0,414.41,318.07
2018,5,23,12,45,69.5,395.5,4.9,20.9,461.0,356.26,273.47
2018,5,23,13,0,29.0,363.0,4.9,20.9,390.0,302.2,232.04
2018,5,23,13,15,61.5,393.5,4.9,20.8,449.5,333.52,256.01
2018,5,23,13,30,94.0,424.0,4.9,20.7,509.0,359.47,275.15
2018,5,23,13,45,205.0,382.5,4.9,20.6,561.5,353.04,267.94
2018,5,23,14,0,316.0,341.0,4.9,20.5,614.0,332.77,248.3
2018,5,23,14,15,401.5,294.0,4.95,20.3,628.0,291.9,211.98
2018,5,23,14,30,487.0,247.0,5.0,20.1,642.0,252.42,175.81
2018,5,23,14,45,592.5,206.5,5.0,19.9,665.5,206.99,135.02
2018,5,23,15,0,698.0,166.0,5.0,19.7,689.0,154.76,94.0
2018,5,23,15,15,654.5,173.0,5.0,19.7,641.5,114.73,78.78
2018,5,23,15,30,611.0,180.0,5.0,19.7,594.0,108.31,86.85
2018,5,23,15,45,540.0,185.0,5.0,18.95,532.5,115.62,93.56
2018,5,23,16,0,469.0,190.0,5.0,18.2,471.0,119.64,97.54
2018,5,23,16,15,499.0,167.5,4.95,17.7,444.0,109.01,88.92
2018,5,23,16,30,529.0,145.0,4.9,17.2,417.0,97.57,79.52
2018,5,23,16,45,556.5,125.0,4.85,16.7,384.5,87.0,70.76
2018,5,23,17,0,584.0,105.0,4.8,16.2,352.0,75.32,60.9
2018,5,23,17,15,599.0,89.5,4.65,15.6,314.0,66.09,53.07
2018,5,23,17,30,614.0,74.0,4.5,15.0,276.0,56.22,44.54
2018,5,23,17,45,573.5,66.0,4.4,14.45,229.5,51.08,40.06
2018,5,23,18,0,533.0,58.0,4.3,13.9,183.0,45.75,35.24
2018,5,23,18,15,450.5,50.5,4.1,13.4,138.5,40.43,30.23
2018,5,23,18,30,368.0,43.0,3.9,12.9,94.0,35.12,24.96
2018,5,23,18,45,246.5,31.0,3.7,12.45,59.5,25.59,14.69
2018,5,23,19,0,125.0,19.0,3.5,12.0,25.0,14.82,0.0
2018,5,23,19,15,62.5,9.5,3.35,11.75,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
