Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,535.58,387.67
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,485.88,348.27
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,434.78,306.89
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,383.68,264.62
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,331.84,221.47
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,280.59,179.11
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,229.01,138.65
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,169.82,97.16
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,120.0,72.38
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,93.05,70.63
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,91.36,69.8
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,89.44,68.75
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,86.58,66.86
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,83.44,64.71
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,79.9,62.22
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,76.13,59.47
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,72.0,56.36
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,67.66,52.97
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,61.42,47.79
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,54.92,42.18
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,44.22,32.67
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,35.38,24.53
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,24.78,13.75
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,14.03,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,46.8,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,133.23,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,245.4,187.24
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,342.11,280.2
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,422.1,349.53
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,512.06,422.98
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,583.04,478.08
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,654.94,531.23
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,713.67,572.34
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,771.8,611.46
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,818.27,640.84
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,863.04,668.23
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,895.21,686.21
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,918.22,697.66
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,940.43,708.39
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,959.51,716.92
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,971.32,721.39
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,979.68,723.72
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,979.36,720.65
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,975.51,715.46
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,953.84,699.38
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,941.4,689.63
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,923.19,676.37
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,901.66,660.98
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,873.9,642.09
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,843.17,621.17
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,808.82,597.81
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,771.83,572.36
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,729.42,541.6
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,685.17,508.8
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,638.3,473.28
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,590.08,435.79
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,540.24,396.17
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,489.38,354.62
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,436.03,310.19
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,382.33,264.5
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,327.75,217.83
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,273.46,171.9
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,219.41,128.62
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,166.19,91.78
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,113.47,66.82
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,75.66,57.06
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,75.04,56.99
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,74.35,56.84
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,73.13,56.14
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,71.82,55.38
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,69.97,54.15
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,62.28,47.91
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,60.34,46.55
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,58.41,45.13
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,54.41,41.8
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,50.37,38.27
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,43.19,31.79
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,35.87,24.91
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,23.67,12.6
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,13.25,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,35.2,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,106.86,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,211.44,159.46
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,296.71,243.44
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,377.12,314.03
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,461.81,385.16
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,533.29,442.48
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,606.8,498.81
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,667.52,542.89
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,737.65,592.51
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,788.53,626.25
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,837.77,657.97
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,874.95,680.48
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,909.66,700.94
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,934.53,714.04
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,956.39,725.03
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,963.19,726.55
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,974.87,731.55
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,978.37,730.98
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,978.22,728.14
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,968.17,719.41
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,954.58,708.51
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,936.51,694.6
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,903.94,671.01
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,876.58,651.76
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,846.26,630.45
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,811.55,605.82
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,774.29,578.49
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,733.77,548.64
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,690.99,516.47
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,645.37,481.51
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,597.77,444.1
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,546.64,403.2
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,494.45,360.3
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,440.7,315.12
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,386.27,268.36
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,330.33,220.16
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,274.37,172.46
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,218.35,127.37
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,162.86,88.89
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,108.35,63.62
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,82.27,62.92
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,80.48,61.96
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,69.16,52.95
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,67.73,52.07
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,66.2,51.09
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,64.43,49.9
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,62.61,48.63
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,60.59,47.17
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,53.72,41.42
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,50.21,38.46
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,46.7,35.35
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,40.97,30.07
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,35.24,24.5
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,24.83,13.18
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,14.51,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,14.41,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,40.93,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,106.48,77.14
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,158.78,128.8
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,226.26,187.76
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,293.01,244.52
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,355.49,295.8
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,417.98,345.18
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,475.71,388.88
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,533.42,430.91
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,582.59,465.26
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,631.21,498.13
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,673.02,524.63
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,713.49,549.42
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,745.12,567.77
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,794.53,597.49
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,832.69,620.25
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,867.93,640.66
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,901.86,660.58
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,928.46,675.47
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,922.29,668.42
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,912.73,659.59
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,896.55,646.44
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,877.15,631.28
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,851.22,612.32
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,822.47,591.45
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,789.49,567.63
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,754.16,542.0
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,711.3,511.37
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,667.6,479.66
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,621.34,445.28
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,575.42,410.57
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,528.02,375.26
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,481.04,339.29
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,432.7,301.41
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,385.49,263.74
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,338.15,226.16
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,292.39,190.16
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,248.23,157.35
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,203.92,128.41
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,160.09,107.19
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,140.67,107.28
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,137.93,105.9
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,134.94,104.29
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,129.22,100.4
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,123.13,96.15
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,115.65,90.68
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,107.74,84.76
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,101.13,79.85
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,90.06,71.02
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,76.98,60.21
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,63.52,48.78
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,48.63,35.79
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,33.34,22.24
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,20.88,9.47
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,8.54,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,10.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,21.24,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,79.3,54.57
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,119.85,94.87
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,163.19,133.39
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,220.28,182.18
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,280.08,231.84
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,339.41,279.76
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,393.1,321.3
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,466.73,376.61
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,514.17,410.82
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,560.83,443.76
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,601.19,470.62
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,640.16,495.92
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,671.92,515.69
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,701.91,533.94
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,784.49,589.71
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,846.17,629.52
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,908.35,669.31
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,949.88,692.15
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,942.36,684.03
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,931.33,674.14
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,914.91,660.76
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,895.08,645.29
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,869.68,628.21
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,841.12,609.02
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,807.88,585.97
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,771.87,560.14
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,730.69,531.18
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,687.33,499.98
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,639.97,465.52
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,594.56,431.08
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,537.31,387.06
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,482.79,344.22
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,430.28,302.09
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,374.64,257.18
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,327.39,216.46
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,270.59,168.62
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,215.72,125.42
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,160.25,87.73
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,107.36,64.54
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,86.95,65.2
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,88.63,67.03
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,82.14,62.19
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,84.65,64.65
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,87.48,67.41
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,87.36,67.73
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,87.37,68.16
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,81.06,63.3
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,76.18,59.52
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,67.91,52.67
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,59.42,45.39
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,47.42,34.82
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,35.07,23.68
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,22.74,10.29
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,11.1,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,3.84,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,27.09,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,105.67,73.65
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,159.32,128.47
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,229.77,190.15
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,299.94,249.97
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,366.43,304.75
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,433.54,357.98
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,493.55,403.79
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,553.77,448.21
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,603.8,483.61
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,653.43,517.75
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,692.99,543.42
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,751.93,581.93
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,782.76,600.06
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,811.26,616.48
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,845.32,637.57
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,876.52,656.33
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,904.83,673.02
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,925.36,684.41
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,917.8,676.53
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,906.95,666.78
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,888.78,652.37
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,867.64,636.02
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,840.6,615.96
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,811.03,594.12
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,777.19,569.09
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,741.42,542.53
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,708.48,518.21
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,672.02,490.89
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,624.43,454.86
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,575.82,417.43
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,530.33,381.96
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,485.25,345.47
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,434.05,303.69
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,382.72,261.05
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,323.64,213.0
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,270.98,170.22
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,219.04,130.57
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,168.81,97.76
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,119.14,76.11
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,102.69,77.88
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,102.13,77.88
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,101.45,77.79
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,100.52,77.48
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,99.51,77.11
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,94.86,73.73
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,90.61,70.64
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,85.05,66.45
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,79.31,61.97
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,69.78,54.09
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,59.97,45.69
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,46.54,33.94
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,33.36,22.11
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,20.47,8.02
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,7.68,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.56,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,18.28,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,74.44,49.19
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,114.23,90.72
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,154.95,127.55
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,209.56,174.83
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,268.7,224.4
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,327.51,272.15
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,383.97,316.25
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,460.18,373.91
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,510.7,410.22
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,560.31,444.93
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,601.51,472.13
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,641.35,497.73
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,673.49,517.39
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,703.85,535.5
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,726.93,547.95
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,747.88,558.82
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,759.77,563.09
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,769.38,565.86
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,771.6,564.52
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,784.36,570.04
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,776.28,562.11
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,765.68,552.7
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,749.56,540.14
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,731.15,526.03
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,706.61,507.73
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,680.32,488.15
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,663.33,476.0
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,640.51,459.19
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,610.26,437.04
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,575.05,410.15
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,525.27,372.29
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,475.32,333.39
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,424.08,292.69
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,373.46,251.73
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,322.25,210.47
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,272.25,170.73
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,222.72,133.87
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,175.22,103.71
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,128.01,83.65
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,114.29,85.96
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,114.85,86.94
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,115.16,87.74
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,113.59,87.05
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,111.95,86.31
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,107.93,83.6
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,103.75,80.69
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,95.33,74.32
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,88.64,69.2
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,74.74,57.8
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,60.48,45.76
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,44.21,31.69
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,27.41,16.96
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,15.96,4.28
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,4.27,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,23.27,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,90.41,59.24
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,139.99,112.16
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,207.04,171.1
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,273.31,227.93
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,337.15,281.05
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,401.23,332.56
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,459.6,377.38
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,517.84,420.56
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,568.74,456.69
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,618.94,491.24
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,659.74,518.07
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,699.22,543.38
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,752.75,577.89
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,783.7,596.26
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,801.12,605.22
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,815.9,612.44
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,821.48,613.32
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,824.35,612.49
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,824.34,610.92
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,821.49,607.45
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,811.17,598.7
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,798.16,588.18
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,779.41,574.69
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,758.2,559.4
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,731.77,540.37
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,703.32,519.66
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,673.0,497.81
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,640.41,473.85
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,603.39,446.18
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,560.69,413.83
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,516.28,379.32
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,471.59,343.72
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,424.65,305.8
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,381.46,270.1
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,335.12,231.57
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,288.31,193.08
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,240.72,156.56
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,194.18,125.65
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,149.25,105.55
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,136.77,107.57
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,132.24,104.59
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,127.34,101.27
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,121.11,96.64
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,114.45,91.61
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,107.23,86.06
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,99.62,80.08
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,91.21,73.35
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,82.41,66.1
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,71.4,56.7
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,59.96,46.66
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,46.21,34.3
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,32.01,21.25
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,20.03,6.03
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,7.68,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,51.01,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,178.77,117.73
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,265.09,214.29
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,348.19,287.59
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,435.72,360.92
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,510.71,420.67
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,587.94,478.7
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,651.49,523.74
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,715.37,567.14
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,775.0,605.74
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,825.05,636.26
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,862.99,657.44
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,898.43,676.46
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,924.33,688.69
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,947.17,698.79
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,946.26,694.27
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,941.51,687.68
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,926.53,675.17
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,907.87,659.68
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,904.76,655.46
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,898.13,648.86
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,884.76,637.99
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,867.98,624.96
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,844.0,607.93
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,816.98,588.76
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,785.77,566.6
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,751.84,542.27
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,709.64,512.28
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,666.18,480.85
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,620.21,447.12
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,573.89,412.31
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,525.39,375.43
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,476.4,337.16
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,425.99,296.86
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,375.64,255.82
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,324.25,214.08
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,273.62,173.58
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,222.99,135.62
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,173.67,104.28
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,126.18,85.5
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,116.82,88.86
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,114.63,87.71
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,112.18,86.34
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,109.03,84.36
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,103.78,80.63
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,98.03,76.44
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,91.99,71.92
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,84.54,66.17
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,76.79,59.99
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,66.9,51.76
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,56.67,42.97
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,44.2,31.96
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,31.37,20.25
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,19.34,4.12
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,7.68,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,41.67,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,162.07,102.14
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,246.48,199.08
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,326.63,270.12
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,410.18,340.47
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,482.45,398.75
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,556.5,455.64
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,617.83,499.39
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,679.33,541.2
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,729.42,573.25
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,778.45,603.47
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,826.2,631.82
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,863.67,652.3
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,891.69,666.13
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,916.69,677.78
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,928.14,680.27
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,936.26,680.78
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,935.6,675.05
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,931.58,667.41
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,925.76,660.94
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,916.44,652.4
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,899.88,638.93
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,880.0,623.32
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,855.16,605.04
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,827.24,584.72
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,793.48,560.38
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,757.12,534.1
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,713.61,504.32
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,668.9,473.01
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,621.35,438.96
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,573.58,403.88
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,524.44,367.63
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,474.88,329.88
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,424.18,290.15
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,373.47,249.55
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,321.54,208.1
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,270.39,167.88
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,219.03,130.22
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,169.2,99.53
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,121.17,90.81
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,114.16,85.57
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,112.45,84.8
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,110.52,83.85
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,107.59,82.06
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,102.7,78.64
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,97.19,74.67
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,91.42,70.39
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,83.94,64.7
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,76.17,58.58
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,65.89,50.14
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,55.27,41.13
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,43.12,30.52
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,30.64,19.17
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,18.58,1.9
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,6.83,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,70.92,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,219.7,132.67
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,336.09,270.56
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,424.07,348.13
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,516.26,423.78
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,588.52,480.14
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,661.79,534.29
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,719.35,573.58
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,776.12,610.53
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,818.69,635.85
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,859.29,658.96
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,891.38,676.26
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,920.8,691.46
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,941.29,700.19
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,951.45,702.07
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,958.17,702.63
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,961.42,701.07
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,958.79,695.85
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,952.63,688.56
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,942.25,679.76
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,928.41,668.87
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,908.36,653.93
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,885.06,637.0
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,857.44,617.94
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,826.88,596.97
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,791.05,571.46
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,752.79,543.81
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,710.48,513.41
