Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,666.46,481.19
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,618.74,445.55
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,570.05,408.4
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,519.6,369.54
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,468.55,329.12
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,415.82,286.43
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,363.06,242.96
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,309.25,198.82
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,256.01,156.01
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,203.17,116.69
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,151.57,85.2
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,91.97,68.38
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,86.78,64.44
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,85.85,64.13
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,84.8,63.71
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,82.21,62.03
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,79.4,60.15
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,76.28,57.99
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,72.99,55.62
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,68.61,52.33
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,64.06,48.78
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,57.18,43.07
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,47.87,35.07
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,39.05,27.22
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,30.09,18.67
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,18.27,0.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,6.83,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,52.09,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,187.56,104.59
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,292.13,233.48
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,377.39,309.95
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,467.96,385.74
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,539.86,443.01
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,620.48,504.18
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,680.87,547.05
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,740.59,587.68
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,787.36,617.55
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,832.31,645.3
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,867.0,665.56
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,899.12,683.8
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,921.28,694.92
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,940.35,703.91
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,951.05,707.79
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,958.36,709.53
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,950.41,700.96
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,947.06,695.77
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,937.27,687.68
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,924.02,677.6
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,896.56,657.77
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,874.1,641.47
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,837.88,615.73
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,799.76,588.42
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,753.66,555.12
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,707.22,521.22
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,687.75,507.77
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,660.03,487.57
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,615.75,453.96
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,569.44,417.94
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,518.28,377.48
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,466.81,335.72
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,414.68,292.51
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,362.92,248.88
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,310.33,204.69
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,258.71,162.39
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,198.52,117.04
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,147.66,85.83
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,98.16,74.98
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,96.01,73.45
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,95.43,73.44
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,94.74,73.36
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,92.86,72.25
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,90.83,71.01
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,87.06,68.28
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,83.08,65.32
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,75.68,59.39
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,69.69,54.5
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,61.27,47.33
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,52.62,39.71
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,41.76,29.91
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,30.68,19.25
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,18.22,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,5.97,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,35.2,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,137.51,69.17
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,241.06,191.64
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,319.75,262.16
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,402.72,332.12
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,474.04,389.78
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,547.2,446.2
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,607.48,489.46
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,668.02,530.99
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,717.5,563.16
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,765.92,593.57
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,814.12,623.37
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,851.31,644.91
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,878.1,658.84
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,901.91,670.67
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,917.24,677.64
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,929.23,682.5
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,932.64,681.95
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,932.55,679.3
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,925.69,673.47
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,908.29,660.8
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,891.75,648.48
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,871.76,633.93
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,845.19,615.8
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,815.63,595.53
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,780.72,570.66
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,743.27,543.59
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,701.51,513.44
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,657.85,481.24
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,611.14,445.96
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,563.03,408.78
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,512.3,369.16
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,460.84,327.79
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,407.77,284.09
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,354.57,239.49
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,300.13,194.1
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,246.25,150.25
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,192.65,110.18
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,140.09,78.6
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,89.49,67.4
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,89.18,67.36
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,79.39,59.86
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,77.74,58.98
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,75.22,57.29
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,72.48,55.41
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,69.06,52.91
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,65.45,50.19
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,61.52,47.17
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,57.46,43.91
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,51.52,38.86
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,45.41,33.45
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,37.26,26.02
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,27.17,16.18
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,16.78,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,6.83,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,56.12,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,192.97,88.02
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,305.12,243.52
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,390.94,321.79
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,487.87,402.93
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,561.72,462.38
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,636.8,520.03
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,695.63,562.63
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,753.87,603.15
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,800.01,633.44
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,844.41,661.69
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,877.81,681.46
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,908.6,699.13
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,922.41,704.92
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,940.11,713.56
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,948.4,716.01
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,953.18,716.27
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,949.99,711.28
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,943.31,704.16
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,933.28,695.51
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,919.77,684.68
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,899.64,669.61
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,876.28,652.55
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,848.57,633.5
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,817.94,612.39
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,782.15,586.4
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,743.97,558.09
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,702.64,527.62
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,659.17,494.83
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,612.28,458.68
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,563.69,420.22
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,512.16,378.66
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,460.03,335.46
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,406.24,290.01
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,352.44,243.73
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,297.89,196.96
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,243.87,151.87
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,190.1,110.94
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,137.63,79.39
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,89.53,69.35
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,89.53,69.56
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,79.97,62.04
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,78.6,61.37
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,77.0,60.38
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,75.29,59.29
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,72.28,57.07
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,69.13,54.67
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,64.93,51.26
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,60.59,47.62
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,54.36,42.13
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,47.96,36.27
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,36.52,25.8
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,27.1,16.13
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,16.37,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,5.97,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,23.31,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,108.91,39.53
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,181.39,142.82
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,260.87,214.59
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,342.17,284.66
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,363.27,302.97
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,384.56,320.15
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,344.82,285.3
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,281.05,230.82
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,424.23,346.75
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,548.77,443.43
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,672.61,535.9
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,774.33,609.31
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,731.43,572.68
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,685.21,534.6
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,790.98,612.42
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,901.96,689.51
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,918.77,698.51
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,931.4,705.33
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,923.05,697.45
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,911.23,687.5
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,890.78,672.26
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,860.6,650.41
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,836.81,633.34
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,809.74,613.28
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,775.47,587.7
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,738.65,559.92
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,693.23,525.51
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,646.85,489.77
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,604.29,456.43
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,558.99,419.97
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,508.67,378.6
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,457.5,335.51
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,404.4,290.1
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,351.0,243.7
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,296.36,196.67
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,242.29,151.49
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,188.71,110.81
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,136.3,79.67
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,91.14,70.84
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,82.37,63.73
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,80.9,62.94
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,79.27,62.01
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,76.74,60.19
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,74.02,58.19
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,70.98,55.9
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,67.78,53.43
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,64.58,50.89
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,61.36,48.23
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,54.33,42.04
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,44.94,33.58
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,35.72,25.03
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,26.33,15.16
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,15.21,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,4.27,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,36.32,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,164.36,48.11
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,274.97,216.71
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,361.64,296.78
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,454.53,375.28
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,506.6,418.02
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,559.31,459.15
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,650.94,527.87
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,736.47,588.94
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,784.15,620.34
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,830.2,649.9
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,865.4,670.93
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,898.11,689.88
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,875.56,670.38
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,847.25,647.5
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,841.33,640.94
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,824.75,626.17
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,898.04,675.64
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,949.59,707.85
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,932.02,694.03
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,911.08,678.56
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,880.9,656.9
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,847.98,633.43
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,807.05,602.97
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,757.97,566.28
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,741.1,555.27
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,713.59,536.11
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,686.93,516.95
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,651.57,490.6
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,603.81,453.22
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,554.77,413.9
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,503.7,372.18
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,451.81,328.66
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,398.41,283.05
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,344.74,236.46
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,290.61,189.69
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,236.76,144.72
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,182.45,103.94
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,129.09,73.39
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,75.38,57.52
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,75.41,57.73
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,74.05,56.98
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,72.57,56.13
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,70.2,54.41
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,67.69,52.56
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,64.9,50.46
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,56.83,43.74
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,53.23,40.81
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,49.54,37.68
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,44.83,33.54
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,40.07,29.14
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,32.52,22.08
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,24.85,13.45
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,14.94,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.27,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,57.7,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,205.65,39.71
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,341.74,268.51
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,434.49,354.56
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,532.32,436.14
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,605.92,494.93
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,680.97,551.83
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,738.79,593.02
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,790.41,627.99
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,833.86,655.86
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,875.25,681.49
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,906.72,699.31
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,935.39,714.94
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,954.26,723.67
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,958.3,722.4
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,965.28,723.53
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,968.75,722.41
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,964.74,716.46
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,957.17,708.39
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,945.38,698.0
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,930.07,685.49
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,909.01,669.33
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,884.63,651.14
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,854.96,630.17
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,822.34,607.25
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,784.55,580.47
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,744.32,550.71
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,700.92,518.67
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,655.6,484.49
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,607.35,447.29
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,557.73,408.1
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,505.43,366.33
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,452.32,322.7
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,398.06,277.15
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,343.64,230.76
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,288.25,183.92
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,233.3,139.07
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,178.43,98.99
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,124.63,69.51
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,73.24,54.88
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,73.16,55.0
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,72.02,54.47
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,70.78,53.87
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,69.0,52.73
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,67.13,51.49
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,64.31,49.42
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,56.26,42.83
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,52.62,39.93
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,48.88,36.82
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,44.14,32.68
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,39.33,28.28
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,31.75,21.22
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,24.05,12.21
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,14.94,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,52.0,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,195.08,11.44
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,329.12,256.22
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,423.76,344.1
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,523.6,426.53
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,599.88,486.68
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,677.82,544.84
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,735.71,584.72
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,787.55,618.34
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,833.15,646.32
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,876.78,671.98
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,908.1,688.19
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,936.62,702.21
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,956.83,710.45
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,962.45,709.1
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,970.97,711.01
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,976.02,710.75
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,974.46,705.92
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,969.26,698.99
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,957.09,688.4
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,941.31,675.71
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,919.73,659.47
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,894.72,641.18
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,865.07,620.38
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,832.27,597.59
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,793.75,571.06
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,752.63,542.02
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,709.24,510.23
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,663.63,476.23
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,613.8,438.69
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,562.42,399.05
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,509.46,357.85
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,455.41,314.56
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,399.25,268.56
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,342.7,221.51
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,285.4,174.29
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,228.27,128.96
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,171.15,88.74
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,114.96,59.81
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,74.67,54.41
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,73.22,53.43
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,71.93,52.77
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,70.52,52.02
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,60.19,43.93
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,58.61,42.95
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,56.51,41.5
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,54.35,39.98
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,51.23,37.65
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,48.07,35.17
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,43.03,30.93
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,34.83,23.82
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,28.66,18.13
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,22.52,10.15
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,14.08,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,54.69,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,201.1,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,342.42,264.79
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,440.01,356.7
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,542.87,441.37
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,619.9,501.5
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,698.41,559.16
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,757.54,599.26
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,810.06,632.67
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,856.36,660.75
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,900.54,686.42
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,932.01,702.18
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,960.56,715.67
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,979.72,722.72
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,983.99,720.09
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,986.5,717.22
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,985.21,712.1
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,987.88,709.73
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,975.07,697.62
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,964.74,688.01
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,939.57,669.13
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,919.7,654.33
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,896.41,637.42
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,866.92,617.02
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,834.4,594.74
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,797.09,569.47
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,757.23,540.8
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,712.54,509.26
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,666.09,475.69
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,616.12,438.77
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,565.16,400.11
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,513.33,360.22
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,460.65,318.44
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,405.83,273.98
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,350.74,228.59
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,288.85,178.63
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,232.87,134.69
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,176.78,95.7
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,122.05,67.96
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,86.41,63.79
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,85.81,63.52
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,84.72,63.14
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,76.11,56.67
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,74.57,55.83
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,72.95,54.91
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,70.06,52.91
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,67.07,50.77
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,63.1,47.79
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,59.03,44.59
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,52.25,38.86
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,45.29,32.72
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,32.86,21.6
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,22.56,9.33
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,13.23,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,31.25,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,147.69,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,257.33,197.48
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,348.74,285.11
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,446.29,367.78
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,523.75,430.55
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,611.3,498.06
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,676.33,545.26
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,740.92,590.23
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,791.55,623.24
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,840.46,654.04
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,877.7,675.68
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,912.33,695.12
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,936.37,707.33
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,950.07,712.53
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,964.17,718.41
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,974.62,721.92
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,975.86,719.29
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,973.31,714.4
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,963.2,705.27
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,938.12,686.47
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,918.13,671.29
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,894.72,653.92
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,865.93,633.47
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,834.03,611.0
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,797.89,585.49
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,758.97,556.45
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,714.15,523.03
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,667.47,487.66
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,617.37,449.22
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,566.1,408.98
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,513.61,367.04
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,460.17,323.26
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,404.46,276.89
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,348.28,229.53
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,291.73,182.55
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,235.55,137.9
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,169.92,91.44
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,113.44,63.07
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,80.36,59.87
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,79.84,59.64
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,78.85,59.26
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,77.78,58.82
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,75.09,57.03
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,72.25,55.07
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,63.29,47.93
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,60.35,45.75
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,56.79,43.04
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,53.18,40.13
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,47.32,35.09
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,41.36,29.72
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,32.51,21.47
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,23.49,8.83
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,12.8,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,3.0,2.85,14.4,3.0,0.0,0.0
2018,8,20,5,30,32.0,6.0,3.0,14.7,6.0,26.96,0.0
2018,8,20,5,45,116.0,20.5,3.15,15.05,30.0,138.27,0.0
2018,8,20,6,0,200.0,35.0,3.3,15.4,54.0,245.83,186.67
2018,8,20,6,15,280.0,50.0,3.3,15.85,95.0,332.2,271.68
2018,8,20,6,30,360.0,65.0,3.3,16.3,136.0,424.62,351.3
2018,8,20,6,45,419.0,77.5,3.3,16.8,183.5,499.62,412.95
2018,8,20,7,0,478.0,90.0,3.3,17.3,231.0,576.96,473.57
2018,8,20,7,15,523.0,100.0,3.25,17.95,281.5,646.78,525.25
2018,8,20,7,30,568.0,110.0,3.2,18.6,332.0,711.01,570.55
2018,8,20,7,45,602.0,117.0,3.2,19.25,382.0,760.41,603.51
2018,8,20,8,0,636.0,124.0,3.2,19.9,432.0,808.03,634.28
2018,8,20,8,15,663.5,130.5,3.2,20.6,481.5,846.6,657.7
2018,8,20,8,30,691.0,137.0,3.2,21.3,531.0,882.63,678.9
2018,8,20,8,45,712.5,141.5,3.2,22.0,576.5,907.51,692.06
2018,8,20,9,0,734.0,146.0,3.2,22.7,622.0,929.26,703.04
