Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,30,833.0,82.0,2.0,21.4,515.0,918.97,695.75
2018,9,9,8,45,851.5,85.0,1.95,22.35,561.5,938.23,703.24
2018,9,9,9,0,870.0,88.0,1.9,23.3,608.0,943.52,701.46
2018,9,9,9,15,882.0,91.0,1.95,24.25,649.0,949.57,701.62
2018,9,9,9,30,894.0,94.0,2.0,25.2,690.0,951.91,699.46
2018,9,9,9,45,887.0,101.5,2.0,26.15,718.5,937.97,686.35
2018,9,9,10,0,880.0,109.0,2.0,27.1,747.0,920.44,671.31
2018,9,9,10,15,826.5,136.5,2.0,28.0,754.0,889.26,647.77
2018,9,9,10,30,773.0,164.0,2.0,28.9,761.0,845.11,616.01
2018,9,9,10,45,778.0,168.0,2.05,29.8,782.5,825.41,601.0
2018,9,9,11,0,783.0,172.0,2.1,30.7,804.0,802.47,583.45
2018,9,9,11,15,843.0,147.0,2.15,31.45,837.5,791.55,574.59
2018,9,9,11,30,903.0,122.0,2.2,32.2,871.0,768.62,557.43
2018,9,9,11,45,921.5,113.5,2.25,32.9,882.0,733.02,530.79
2018,9,9,12,0,940.0,105.0,2.3,33.6,893.0,693.75,501.19
2018,9,9,12,15,935.0,107.0,2.5,33.85,889.0,645.85,466.32
2018,9,9,12,30,930.0,109.0,2.7,34.1,885.0,596.24,429.12
2018,9,9,12,45,923.0,111.5,2.85,34.35,873.5,544.56,389.07
2018,9,9,13,0,916.0,114.0,3.0,34.6,862.0,491.82,347.02
2018,9,9,13,15,911.5,113.5,3.2,34.55,843.5,437.04,302.73
2018,9,9,13,30,907.0,113.0,3.4,34.5,825.0,381.53,256.74
2018,9,9,13,45,899.0,112.0,3.6,34.5,798.5,324.24,208.92
2018,9,9,14,0,891.0,111.0,3.8,34.5,772.0,267.05,161.92
2018,9,9,14,15,880.0,109.5,3.9,34.2,738.5,209.43,117.97
2018,9,9,14,30,869.0,108.0,4.0,33.9,705.0,143.69,75.23
2018,9,9,14,45,854.5,106.0,4.1,33.65,665.0,86.97,54.66
2018,9,9,15,0,840.0,104.0,4.2,33.4,625.0,77.04,57.2
2018,9,9,15,15,822.0,101.0,4.2,33.4,580.5,76.12,56.63
2018,9,9,15,30,804.0,98.0,4.2,33.4,536.0,75.17,56.04
2018,9,9,15,45,779.0,94.0,4.4,32.25,487.0,73.36,55.02
2018,9,9,16,0,754.0,90.0,4.6,31.1,438.0,71.49,53.94
2018,9,9,16,15,721.0,85.0,4.65,30.2,386.5,62.88,47.14
2018,9,9,16,30,688.0,80.0,4.7,29.3,335.0,60.25,45.25
2018,9,9,16,45,641.0,73.5,4.8,28.4,282.5,56.3,42.16
2018,9,9,17,0,594.0,67.0,4.9,27.5,230.0,52.27,38.88
2018,9,9,17,15,524.0,58.5,4.85,26.25,179.5,46.38,33.88
2018,9,9,17,30,454.0,50.0,4.8,25.0,129.0,40.4,28.57
2018,9,9,17,45,348.0,38.5,4.8,23.8,87.0,31.56,20.45
2018,9,9,18,0,242.0,27.0,4.8,22.6,45.0,22.55,8.08
2018,9,9,18,15,128.5,14.5,4.7,21.8,23.5,12.38,0.0
2018,9,9,18,30,15.0,2.0,4.6,21.0,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.0,4.55,20.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,5,45,77.5,9.0,2.05,13.4,12.0,0.0,0.0
2018,9,10,6,0,155.0,18.0,2.2,13.8,24.0,128.97,0.0
2018,9,10,6,15,282.5,30.0,2.2,14.5,61.5,305.48,224.12
2018,9,10,6,30,410.0,42.0,2.2,15.2,99.0,430.22,347.59
2018,9,10,6,45,488.0,50.5,2.25,15.85,147.0,517.32,421.48
2018,9,10,7,0,566.0,59.0,2.3,16.5,195.0,606.88,492.77
2018,9,10,7,15,617.5,66.0,2.15,17.25,247.0,672.71,541.09
2018,9,10,7,30,669.0,73.0,2.0,18.0,299.0,738.34,586.25
2018,9,10,7,45,704.5,78.5,1.8,18.7,350.5,786.34,615.86
2018,9,10,8,0,740.0,84.0,1.6,19.4,402.0,826.59,638.38
2018,9,10,8,15,766.5,88.0,1.55,20.3,451.5,860.58,656.69
2018,9,10,8,30,793.0,92.0,1.5,21.2,501.0,891.63,672.43
2018,9,10,8,45,812.5,95.5,1.4,22.1,547.5,912.2,680.13
2018,9,10,9,0,832.0,99.0,1.3,23.0,594.0,929.29,685.41
2018,9,10,9,15,850.5,100.0,1.3,23.9,636.0,938.78,687.25
2018,9,10,9,30,869.0,101.0,1.3,24.8,678.0,934.23,680.25
2018,9,10,9,45,884.5,101.0,1.35,25.7,714.5,932.64,676.25
2018,9,10,10,0,900.0,101.0,1.4,26.6,751.0,927.24,669.94
2018,9,10,10,15,907.5,102.5,1.45,27.45,779.5,912.53,658.0
2018,9,10,10,30,915.0,104.0,1.5,28.3,808.0,894.16,643.97
2018,9,10,10,45,920.5,104.5,1.6,29.1,829.0,869.51,626.75
2018,9,10,11,0,926.0,105.0,1.7,29.9,850.0,841.45,607.37
2018,9,10,11,15,929.0,106.0,1.8,30.6,863.5,808.65,585.09
2018,9,10,11,30,932.0,107.0,1.9,31.3,877.0,772.79,560.34
2018,9,10,11,45,933.5,107.0,1.95,32.0,882.5,732.12,530.26
2018,9,10,12,0,935.0,107.0,2.0,32.7,888.0,688.88,497.87
2018,9,10,12,15,929.5,109.5,2.1,33.2,883.5,641.21,462.36
2018,9,10,12,30,924.0,112.0,2.2,33.7,879.0,591.87,424.73
2018,9,10,12,45,915.5,114.5,2.3,34.2,866.5,539.64,384.02
2018,9,10,13,0,907.0,117.0,2.4,34.7,854.0,486.52,341.55
2018,9,10,13,15,902.0,116.0,2.5,34.85,835.0,431.56,297.08
2018,9,10,13,30,897.0,115.0,2.6,35.0,816.0,375.98,251.11
2018,9,10,13,45,889.5,114.0,2.75,35.15,789.5,319.31,204.05
2018,9,10,14,0,882.0,113.0,2.9,35.3,763.0,262.7,157.87
2018,9,10,14,15,871.5,111.5,3.05,35.15,730.0,205.63,114.95
2018,9,10,14,30,861.0,110.0,3.2,35.0,697.0,140.48,73.59
2018,9,10,14,45,846.5,107.5,3.35,34.9,657.5,83.91,62.15
2018,9,10,15,0,832.0,105.0,3.5,34.8,618.0,77.74,57.43
2018,9,10,15,15,813.5,102.0,3.5,34.8,573.0,76.84,56.87
2018,9,10,15,30,795.0,99.0,3.5,34.8,528.0,75.92,56.3
2018,9,10,15,45,769.0,95.0,3.8,33.9,479.0,74.12,55.25
2018,9,10,16,0,743.0,91.0,4.1,33.0,430.0,66.11,49.08
2018,9,10,16,15,708.0,85.5,4.25,32.0,378.0,63.22,47.07
2018,9,10,16,30,673.0,80.0,4.4,31.0,326.0,60.24,44.92
2018,9,10,16,45,624.5,74.0,4.55,29.95,274.5,56.68,42.2
2018,9,10,17,0,576.0,68.0,4.7,28.9,223.0,53.08,39.31
2018,9,10,17,15,504.0,59.5,4.85,27.35,173.5,47.24,34.41
2018,9,10,17,30,432.0,51.0,5.0,25.8,124.0,41.33,29.18
2018,9,10,17,45,321.5,39.0,5.15,24.25,82.5,32.1,20.69
2018,9,10,18,0,211.0,27.0,5.3,22.7,41.0,21.05,5.21
2018,9,10,18,15,111.0,14.5,5.25,21.75,21.5,12.38,0.0
2018,9,10,18,30,11.0,2.0,5.2,20.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.2,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,17.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,5,45,80.5,8.5,2.75,13.3,11.5,0.0,0.0
2018,9,11,6,0,161.0,17.0,2.9,13.6,23.0,132.28,0.0
2018,9,11,6,15,293.5,29.0,2.9,14.15,61.0,312.46,225.34
2018,9,11,6,30,426.0,41.0,2.9,14.7,99.0,441.2,357.47
2018,9,11,6,45,502.0,49.5,2.95,15.25,147.0,526.84,431.45
2018,9,11,7,0,578.0,58.0,3.0,15.8,195.0,614.83,502.65
2018,9,11,7,15,625.5,65.0,2.9,16.75,246.0,677.24,549.18
2018,9,11,7,30,673.0,72.0,2.8,17.7,297.0,739.25,592.6
2018,9,11,7,45,703.0,78.5,2.7,18.6,347.5,783.5,620.88
2018,9,11,8,0,733.0,85.0,2.6,19.5,398.0,825.74,646.44
2018,9,11,8,15,755.5,90.0,2.55,20.35,446.5,850.86,659.45
2018,9,11,8,30,778.0,95.0,2.5,21.2,495.0,879.14,674.4
2018,9,11,8,45,793.0,100.5,2.5,22.05,539.5,897.68,682.71
2018,9,11,9,0,808.0,106.0,2.5,22.9,584.0,912.74,688.67
2018,9,11,9,15,820.5,110.0,2.55,23.7,624.0,920.08,690.04
2018,9,11,9,30,833.0,114.0,2.6,24.5,664.0,923.72,689.12
2018,9,11,9,45,839.5,118.0,2.65,25.25,697.5,918.09,682.32
2018,9,11,10,0,846.0,122.0,2.7,26.0,731.0,908.78,673.34
2018,9,11,10,15,853.0,124.5,2.8,26.6,758.5,894.65,662.1
2018,9,11,10,30,860.0,127.0,2.9,27.2,786.0,876.89,648.6
2018,9,11,10,45,864.0,129.0,3.0,27.85,806.0,852.59,630.7
2018,9,11,11,0,868.0,131.0,3.1,28.5,826.0,824.99,610.66
2018,9,11,11,15,873.5,131.5,3.25,28.95,840.5,787.13,584.41
2018,9,11,11,30,879.0,132.0,3.4,29.4,855.0,753.94,559.88
2018,9,11,11,45,881.5,132.0,3.5,29.9,861.0,715.4,530.6
2018,9,11,12,0,884.0,132.0,3.6,30.4,867.0,674.34,499.0
2018,9,11,12,15,899.0,123.5,3.75,30.75,868.5,631.41,465.93
2018,9,11,12,30,914.0,115.0,3.9,31.1,870.0,585.37,429.6
2018,9,11,12,45,932.5,103.0,4.05,31.45,865.0,535.24,389.16
2018,9,11,13,0,951.0,91.0,4.2,31.8,860.0,481.86,344.96
2018,9,11,13,15,947.0,90.0,4.3,31.75,841.0,425.4,297.8
2018,9,11,13,30,943.0,89.0,4.4,31.7,822.0,368.11,249.01
2018,9,11,13,45,937.5,88.0,4.55,31.6,796.0,309.84,199.25
2018,9,11,14,0,932.0,87.0,4.7,31.5,770.0,251.37,150.41
2018,9,11,14,15,923.5,85.5,4.9,31.1,737.0,192.16,105.11
2018,9,11,14,30,915.0,84.0,5.1,30.7,704.0,133.56,69.12
2018,9,11,14,45,904.5,81.0,5.25,30.3,664.5,74.79,56.03
2018,9,11,15,0,894.0,78.0,5.4,29.9,625.0,71.16,53.31
2018,9,11,15,15,877.5,76.5,5.4,29.9,580.5,70.01,52.52
2018,9,11,15,30,861.0,75.0,5.4,29.9,536.0,68.78,51.67
2018,9,11,15,45,840.5,71.5,5.6,28.35,487.0,66.05,49.91
2018,9,11,16,0,820.0,68.0,5.8,26.8,438.0,56.2,42.09
2018,9,11,16,15,791.5,64.5,5.8,25.85,387.0,53.94,40.47
2018,9,11,16,30,763.0,61.0,5.8,24.9,336.0,51.63,38.77
2018,9,11,16,45,720.0,56.0,5.75,23.95,283.0,47.95,35.8
2018,9,11,17,0,677.0,51.0,5.7,23.0,230.0,44.21,32.67
2018,9,11,17,15,607.5,46.0,5.55,22.0,179.5,40.29,29.2
2018,9,11,17,30,538.0,41.0,5.4,21.0,129.0,33.46,23.03
2018,9,11,17,45,397.0,32.0,5.25,20.0,84.0,26.3,16.12
2018,9,11,18,0,256.0,23.0,5.1,19.0,39.0,19.21,1.77
2018,9,11,18,15,128.0,11.5,5.0,18.45,19.5,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,6.5,3.35,13.55,7.0,0.0,0.0
2018,9,12,6,0,24.0,13.0,3.4,13.7,14.0,28.61,0.0
2018,9,12,6,15,49.5,30.0,3.5,14.3,35.5,91.65,61.0
2018,9,12,6,30,75.0,47.0,3.6,14.9,57.0,132.66,105.94
2018,9,12,6,45,124.5,65.5,3.7,15.45,91.0,212.41,175.57
2018,9,12,7,0,174.0,84.0,3.8,16.0,125.0,278.14,232.36
2018,9,12,7,15,255.0,97.5,3.8,16.7,174.0,365.38,305.67
2018,9,12,7,30,336.0,111.0,3.8,17.4,223.0,477.09,395.17
2018,9,12,7,45,343.0,128.5,3.75,18.15,259.0,507.09,416.17
2018,9,12,8,0,350.0,146.0,3.7,18.9,295.0,535.35,435.37
2018,9,12,8,15,274.5,181.0,3.65,19.65,306.5,484.85,391.63
2018,9,12,8,30,199.0,216.0,3.6,20.4,318.0,431.89,346.29
2018,9,12,8,45,310.5,213.5,3.55,21.2,389.0,547.88,435.31
2018,9,12,9,0,422.0,211.0,3.5,22.0,460.0,664.01,519.97
2018,9,12,9,15,514.0,199.0,3.5,22.65,523.0,728.34,565.09
2018,9,12,9,30,606.0,187.0,3.5,23.3,586.0,797.46,612.45
2018,9,12,9,45,571.0,201.5,3.5,24.0,593.0,766.25,586.01
2018,9,12,10,0,536.0,216.0,3.5,24.7,600.0,726.55,554.61
2018,9,12,10,15,381.5,280.5,3.6,25.05,559.0,638.97,486.87
2018,9,12,10,30,227.0,345.0,3.7,25.4,518.0,525.48,400.19
2018,9,12,10,45,375.0,314.0,3.85,25.8,609.0,615.7,468.09
2018,9,12,11,0,523.0,283.0,4.0,26.2,700.0,694.69,525.06
2018,9,12,11,15,477.5,306.0,4.1,26.3,691.5,654.01,493.64
2018,9,12,11,30,432.0,329.0,4.2,26.4,683.0,613.7,462.98
2018,9,12,11,45,411.5,332.5,4.35,26.55,671.5,575.1,433.96
2018,9,12,12,0,391.0,336.0,4.5,26.7,660.0,536.89,404.95
2018,9,12,12,15,266.5,356.0,4.55,26.7,576.5,450.62,339.82
2018,9,12,12,30,142.0,376.0,4.6,26.7,493.0,378.58,285.22
2018,9,12,12,45,212.5,369.0,4.7,26.7,541.5,392.03,294.56
2018,9,12,13,0,283.0,362.0,4.8,26.7,590.0,394.19,294.21
2018,9,12,13,15,325.0,342.5,4.9,26.6,598.5,371.88,275.09
2018,9,12,13,30,367.0,323.0,5.0,26.5,607.0,345.44,251.99
2018,9,12,13,45,213.0,298.5,5.05,26.35,462.0,262.01,191.63
2018,9,12,14,0,59.0,274.0,5.1,26.2,317.0,214.71,160.84
2018,9,12,14,15,43.0,261.0,5.15,25.7,291.5,196.67,148.15
2018,9,12,14,30,27.0,248.0,5.2,25.2,266.0,180.76,137.3
2018,9,12,14,45,43.5,236.0,5.25,24.75,263.0,168.31,134.88
2018,9,12,15,0,60.0,224.0,5.3,24.3,260.0,161.02,129.47
2018,9,12,15,15,132.0,217.5,5.3,24.3,289.5,149.35,120.15
2018,9,12,15,30,204.0,211.0,5.3,24.3,319.0,146.49,118.14
2018,9,12,15,45,157.5,183.5,5.3,22.85,262.5,129.81,105.15
2018,9,12,16,0,111.0,156.0,5.3,21.4,206.0,112.53,91.38
2018,9,12,16,15,101.5,135.5,5.3,20.8,177.0,99.38,80.59
2018,9,12,16,30,92.0,115.0,5.3,20.2,148.0,85.82,69.25
2018,9,12,16,45,117.5,105.5,5.25,19.55,140.5,79.17,63.71
2018,9,12,17,0,143.0,96.0,5.2,18.9,133.0,72.15,57.64
2018,9,12,17,15,111.5,76.0,5.05,18.35,101.0,57.86,44.95
2018,9,12,17,30,80.0,56.0,4.9,17.8,69.0,43.29,31.78
2018,9,12,17,45,56.5,38.0,4.75,17.25,45.5,29.81,19.03
2018,9,12,18,0,33.0,20.0,4.6,16.7,22.0,16.12,0.0
2018,9,12,18,15,16.5,10.0,4.5,16.5,11.0,8.54,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,6.0,3.45,13.8,6.5,0.0,0.0
2018,9,13,6,0,36.0,12.0,3.6,14.0,13.0,36.46,0.0
2018,9,13,6,15,107.5,28.5,3.7,14.55,41.0,146.96,98.07
2018,9,13,6,30,179.0,45.0,3.8,15.1,69.0,246.78,200.23
2018,9,13,6,45,349.0,52.5,3.95,15.6,124.5,396.22,329.11
2018,9,13,7,0,519.0,60.0,4.1,16.1,180.0,564.79,466.51
2018,9,13,7,15,607.0,61.0,4.05,16.7,235.5,652.95,534.99
2018,9,13,7,30,695.0,62.0,4.0,17.3,291.0,736.58,597.0
2018,9,13,7,45,730.0,66.0,3.95,17.9,342.0,782.77,628.51
2018,9,13,8,0,765.0,70.0,3.9,18.5,393.0,826.94,657.45
2018,9,13,8,15,790.0,73.5,3.85,19.15,442.0,858.66,676.36
2018,9,13,8,30,815.0,77.0,3.8,19.8,491.0,887.46,692.76
2018,9,13,8,45,834.0,79.0,3.75,20.45,536.0,895.26,694.06
2018,9,13,9,0,853.0,81.0,3.7,21.1,581.0,910.03,700.45
2018,9,13,9,15,865.0,84.0,3.65,21.7,621.0,915.95,700.77
2018,9,13,9,30,877.0,87.0,3.6,22.3,661.0,918.2,698.77
2018,9,13,9,45,885.0,89.5,3.55,22.95,695.0,912.48,691.34
2018,9,13,10,0,893.0,92.0,3.5,23.6,729.0,903.08,681.65
2018,9,13,10,15,900.5,93.5,3.55,23.95,757.0,888.45,670.0
2018,9,13,10,30,908.0,95.0,3.6,24.3,785.0,870.19,656.04
2018,9,13,10,45,913.0,96.0,3.6,24.7,805.5,845.78,637.61
2018,9,13,11,0,918.0,97.0,3.6,25.1,826.0,818.0,617.01
2018,9,13,11,15,921.5,97.5,3.7,25.3,839.0,785.33,594.02
2018,9,13,11,30,925.0,98.0,3.8,25.5,852.0,749.62,568.19
2018,9,13,11,45,926.5,98.0,3.95,25.65,857.5,709.23,537.64
2018,9,13,12,0,928.0,98.0,4.1,25.8,863.0,666.28,504.51
2018,9,13,12,15,931.0,96.5,4.2,25.85,861.5,620.53,468.55
2018,9,13,12,30,934.0,95.0,4.3,25.9,860.0,572.5,429.86
2018,9,13,12,45,935.0,92.5,4.45,25.95,849.5,520.62,387.27
2018,9,13,13,0,936.0,90.0,4.6,26.0,839.0,467.05,342.17
2018,9,13,13,15,925.5,92.5,4.7,25.85,818.5,411.62,294.66
2018,9,13,13,30,915.0,95.0,4.8,25.7,798.0,355.95,246.08
2018,9,13,13,45,916.0,91.0,4.85,25.6,774.5,298.58,195.62
2018,9,13,14,0,917.0,87.0,4.9,25.5,751.0,240.4,145.88
2018,9,13,14,15,909.0,85.5,4.95,25.25,718.5,182.11,100.96
2018,9,13,14,30,901.0,84.0,5.0,25.0,686.0,124.38,66.54
2018,9,13,14,45,878.5,85.0,5.05,24.8,643.5,75.15,57.69
2018,9,13,15,0,856.0,86.0,5.1,24.6,601.0,75.63,58.32
2018,9,13,15,15,771.0,98.0,5.1,24.6,536.0,73.9,57.03
2018,9,13,15,30,686.0,110.0,5.1,24.6,471.0,75.41,58.49
2018,9,13,15,45,660.5,104.0,5.05,23.8,424.5,72.82,56.67
2018,9,13,16,0,635.0,98.0,5.0,23.0,378.0,70.11,54.72
2018,9,13,16,15,618.5,87.0,4.85,22.5,332.5,63.73,49.52
2018,9,13,16,30,602.0,76.0,4.7,22.0,287.0,56.99,43.91
2018,9,13,16,45,619.0,64.5,4.6,21.45,250.5,49.79,37.79
2018,9,13,17,0,636.0,53.0,4.5,20.9,214.0,45.8,34.32
2018,9,13,17,15,556.0,47.0,4.15,20.15,164.0,37.71,27.15
2018,9,13,17,30,476.0,41.0,3.8,19.4,114.0,33.4,23.03
2018,9,13,17,45,343.5,31.0,3.4,18.65,73.0,25.52,15.12
2018,9,13,18,0,211.0,21.0,3.0,17.9,32.0,17.6,0.0
2018,9,13,18,15,105.5,10.5,2.95,17.45,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,41.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,83.0,13.0,2.0,12.2,15.0,71.42,0.0
2018,9,14,6,15,121.5,28.5,2.2,12.95,40.0,174.42,112.62
2018,9,14,6,30,160.0,44.0,2.4,13.7,65.0,211.43,171.59
2018,9,14,6,45,232.5,59.0,2.65,14.45,104.5,310.35,257.82
2018,9,14,7,0,305.0,74.0,2.9,15.2,144.0,394.3,329.21
2018,9,14,7,15,511.0,67.5,2.8,15.8,219.5,576.55,474.84
2018,9,14,7,30,717.0,61.0,2.7,16.4,295.0,753.47,606.41
2018,9,14,7,45,767.0,61.5,2.65,16.95,349.5,808.79,642.97
2018,9,14,8,0,817.0,62.0,2.6,17.5,404.0,862.26,677.58
2018,9,14,8,15,773.5,81.0,2.5,18.2,436.5,851.04,664.65
2018,9,14,8,30,730.0,100.0,2.4,18.9,469.0,840.07,652.53
2018,9,14,8,45,745.5,105.0,2.3,19.55,511.5,852.03,656.69
2018,9,14,9,0,761.0,110.0,2.2,20.2,554.0,866.71,662.44
2018,9,14,9,15,740.0,128.0,2.15,20.95,584.0,864.68,656.9
2018,9,14,9,30,719.0,146.0,2.1,21.7,614.0,853.4,645.39
2018,9,14,9,45,743.0,146.0,2.05,22.45,652.0,859.43,645.95
2018,9,14,10,0,767.0,146.0,2.0,23.2,690.0,856.01,640.08
2018,9,14,10,15,722.0,172.5,2.0,23.9,700.5,828.4,618.77
2018,9,14,10,30,677.0,199.0,2.0,24.6,711.0,792.36,591.08
2018,9,14,10,45,606.5,236.5,2.0,25.3,704.5,743.68,553.74
2018,9,14,11,0,536.0,274.0,2.0,26.0,698.0,692.44,514.8
2018,9,14,11,15,571.5,263.5,2.1,26.35,722.0,681.74,507.09
2018,9,14,11,30,607.0,253.0,2.2,26.7,746.0,669.29,497.46
2018,9,14,11,45,619.0,249.0,2.25,27.1,754.0,640.02,475.2
2018,9,14,12,0,631.0,245.0,2.3,27.5,762.0,608.12,450.76
2018,9,14,12,15,668.5,226.5,2.45,27.7,772.5,576.61,426.94
2018,9,14,12,30,706.0,208.0,2.6,27.9,783.0,540.62,398.86
2018,9,14,12,45,763.5,177.0,2.7,28.1,791.5,499.81,365.9
2018,9,14,13,0,821.0,146.0,2.8,28.3,800.0,455.96,328.97
2018,9,14,13,15,867.0,121.5,2.95,28.3,797.5,407.92,287.61
2018,9,14,13,30,913.0,97.0,3.1,28.3,795.0,352.88,239.41
2018,9,14,13,45,855.5,116.0,3.25,28.3,752.5,297.02,193.14
2018,9,14,14,0,798.0,135.0,3.4,28.3,710.0,239.86,147.96
2018,9,14,14,15,754.5,142.0,3.5,28.05,665.5,180.75,105.12
2018,9,14,14,30,711.0,149.0,3.6,27.8,621.0,132.55,78.85
2018,9,14,14,45,663.0,153.5,3.75,27.6,573.0,96.74,74.8
2018,9,14,15,0,615.0,158.0,3.9,27.4,525.0,101.59,79.11
2018,9,14,15,15,555.5,160.5,3.9,27.4,473.0,105.56,82.62
2018,9,14,15,30,496.0,163.0,3.9,27.4,421.0,107.9,84.8
2018,9,14,15,45,467.0,152.0,4.05,26.55,376.5,102.38,80.76
2018,9,14,16,0,438.0,141.0,4.2,25.7,332.0,96.61,76.46
2018,9,14,16,15,357.0,133.5,4.25,25.05,276.5,92.32,73.26
2018,9,14,16,30,276.0,126.0,4.3,24.4,221.0,90.85,72.36
2018,9,14,16,45,181.5,99.0,4.3,23.75,157.5,72.61,56.99
2018,9,14,17,0,87.0,72.0,4.3,23.1,94.0,56.01,42.75
2018,9,14,17,15,89.0,57.0,4.2,22.25,74.5,44.96,33.07
2018,9,14,17,30,91.0,42.0,4.1,21.4,55.0,32.56,22.03
2018,9,14,17,45,57.5,27.5,4.05,20.6,34.5,22.29,12.06
2018,9,14,18,0,24.0,13.0,4.0,19.8,14.0,10.82,0.0
2018,9,14,18,15,12.0,6.5,3.9,19.3,7.0,5.55,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.95,13.2,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,4.1,13.4,18.0,118.55,0.0
2018,9,15,6,15,299.0,24.5,4.3,13.95,55.0,302.67,188.73
2018,9,15,6,30,451.0,35.0,4.5,14.5,92.0,451.03,364.52
2018,9,15,6,45,534.5,41.5,4.65,15.05,140.0,539.09,443.78
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,623.42,514.5
2018,9,15,7,15,669.5,53.0,4.8,16.15,239.5,687.75,565.47
2018,9,15,7,30,721.0,58.0,4.8,16.7,291.0,751.46,613.21
2018,9,15,7,45,756.5,62.0,4.8,17.3,343.0,798.17,645.87
2018,9,15,8,0,792.0,66.0,4.8,17.9,395.0,842.81,675.77
2018,9,15,8,15,817.0,69.0,4.8,18.45,445.0,873.84,694.91
2018,9,15,8,30,842.0,72.0,4.8,19.0,495.0,891.81,704.24
2018,9,15,8,45,860.0,74.5,4.75,19.55,540.5,909.48,712.93
2018,9,15,9,0,878.0,77.0,4.7,20.1,586.0,923.71,719.11
2018,9,15,9,15,889.5,80.0,4.7,20.65,626.5,928.88,719.3
2018,9,15,9,30,901.0,83.0,4.7,21.2,667.0,930.3,717.06
2018,9,15,9,45,908.5,85.5,4.7,21.7,701.0,923.68,709.53
2018,9,15,10,0,916.0,88.0,4.7,22.2,735.0,913.3,699.63
2018,9,15,10,15,924.5,88.5,4.7,22.55,763.5,897.84,686.82
2018,9,15,10,30,933.0,89.0,4.7,22.9,792.0,878.67,671.62
2018,9,15,10,45,939.0,89.5,4.75,23.3,813.0,853.81,652.78
2018,9,15,11,0,945.0,90.0,4.8,23.7,834.0,825.44,631.6
2018,9,15,11,15,948.5,90.0,4.85,23.85,847.0,791.34,607.02
2018,9,15,11,30,952.0,90.0,4.9,24.0,860.0,754.14,579.46
2018,9,15,11,45,954.0,90.0,4.95,24.15,865.0,713.01,547.32
2018,9,15,12,0,956.0,90.0,5.0,24.3,870.0,669.19,512.53
2018,9,15,12,15,955.5,89.5,5.1,24.35,866.5,621.04,474.05
2018,9,15,12,30,955.0,89.0,5.2,24.4,863.0,570.83,432.94
2018,9,15,12,45,953.5,88.0,5.25,24.4,852.0,517.91,388.56
2018,9,15,13,0,952.0,87.0,5.3,24.4,841.0,463.47,341.76
2018,9,15,13,15,949.0,86.5,5.3,24.3,823.0,407.58,292.73
2018,9,15,13,30,946.0,86.0,5.3,24.2,805.0,350.74,242.15
2018,9,15,13,45,939.5,84.5,5.3,24.15,778.0,291.62,189.95
2018,9,15,14,0,933.0,83.0,5.3,24.1,751.0,232.46,139.6
2018,9,15,14,15,924.0,82.0,5.3,23.9,717.5,173.49,94.91
2018,9,15,14,30,915.0,81.0,5.3,23.7,684.0,115.19,62.23
2018,9,15,14,45,903.0,78.5,5.3,23.5,644.0,71.57,55.03
2018,9,15,15,0,891.0,76.0,5.3,23.3,604.0,69.88,53.82
2018,9,15,15,15,874.5,73.5,5.3,23.3,559.0,68.0,52.39
2018,9,15,15,30,858.0,71.0,5.3,23.3,514.0,66.03,50.87
2018,9,15,15,45,836.5,68.5,5.25,22.65,466.0,63.86,49.33
2018,9,15,16,0,815.0,66.0,5.2,22.0,418.0,54.97,41.97
2018,9,15,16,15,785.5,62.0,5.15,21.5,366.5,52.27,39.84
2018,9,15,16,30,756.0,58.0,5.1,21.0,315.0,49.5,37.6
2018,9,15,16,45,711.5,53.5,5.05,20.45,263.0,46.14,34.77
2018,9,15,17,0,667.0,49.0,5.0,19.9,211.0,42.78,31.8
2018,9,15,17,15,586.5,43.5,4.8,19.2,160.5,38.35,27.73
2018,9,15,17,30,506.0,38.0,4.6,18.5,110.0,31.22,21.09
2018,9,15,17,45,343.0,28.0,4.4,17.75,68.0,23.13,12.47
2018,9,15,18,0,180.0,18.0,4.2,17.0,26.0,15.36,0.0
2018,9,15,18,15,90.0,9.0,4.1,16.5,13.0,7.68,0.0
2018,9,15,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.8,11.3,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.9,11.7,18.0,129.17,0.0
2018,9,16,6,15,321.5,23.5,2.15,12.45,55.0,316.37,184.4
2018,9,16,6,30,481.0,33.0,2.4,13.2,92.0,460.54,368.96
2018,9,16,6,45,564.5,39.0,2.65,14.0,141.0,551.4,449.66
2018,9,16,7,0,648.0,45.0,2.9,14.8,190.0,643.79,525.2
2018,9,16,7,15,699.0,50.0,2.8,15.45,242.5,707.98,574.05
2018,9,16,7,30,750.0,55.0,2.7,16.1,295.0,771.57,619.4
2018,9,16,7,45,784.0,58.0,2.6,16.8,347.0,815.78,648.06
2018,9,16,8,0,818.0,61.0,2.5,17.5,399.0,847.97,666.79
2018,9,16,8,15,842.0,63.5,2.45,18.15,448.5,877.45,683.41
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,904.04,697.54
2018,9,16,8,45,883.5,68.0,2.3,19.5,544.0,920.67,703.92
2018,9,16,9,0,901.0,70.0,2.2,20.2,590.0,933.82,707.9
2018,9,16,9,15,913.5,72.5,2.2,20.8,631.0,939.26,708.03
2018,9,16,9,30,926.0,75.0,2.2,21.4,672.0,940.87,705.8
2018,9,16,9,45,935.5,76.0,2.15,22.05,706.5,934.08,697.54
2018,9,16,10,0,945.0,77.0,2.1,22.7,741.0,923.47,687.03
2018,9,16,10,15,952.0,77.5,2.15,23.2,769.0,906.28,673.8
2018,9,16,10,30,959.0,78.0,2.2,23.7,797.0,885.37,658.29
2018,9,16,10,45,963.5,79.0,2.2,24.25,818.0,859.28,638.88
2018,9,16,11,0,968.0,80.0,2.2,24.8,839.0,829.67,617.28
2018,9,16,11,15,970.5,80.5,2.25,25.2,851.5,794.7,592.86
2018,9,16,11,30,973.0,81.0,2.3,25.6,864.0,756.6,565.68
2018,9,16,11,45,974.0,81.5,2.35,26.0,869.0,714.56,533.84
2018,9,16,12,0,975.0,82.0,2.4,26.4,874.0,669.85,499.42
2018,9,16,12,15,973.5,82.0,2.5,26.65,870.0,620.81,461.56
2018,9,16,12,30,972.0,82.0,2.6,26.9,866.0,569.75,421.09
2018,9,16,12,45,968.0,83.0,2.65,27.15,854.5,516.55,377.64
2018,9,16,13,0,964.0,84.0,2.7,27.4,843.0,461.96,331.9
2018,9,16,13,15,959.0,83.5,2.85,27.45,823.5,404.73,283.44
2018,9,16,13,30,954.0,83.0,3.0,27.5,804.0,346.77,233.44
2018,9,16,13,45,947.5,82.0,3.1,27.55,777.0,287.59,182.5
2018,9,16,14,0,941.0,81.0,3.2,27.6,750.0,228.34,133.42
2018,9,16,14,15,931.5,79.5,3.35,27.45,716.0,168.54,89.61
2018,9,16,14,30,922.0,78.0,3.5,27.3,682.0,109.5,58.26
2018,9,16,14,45,909.0,76.5,3.6,27.1,642.0,70.42,53.25
2018,9,16,15,0,896.0,75.0,3.7,26.9,602.0,69.32,52.55
2018,9,16,15,15,879.0,73.5,3.7,26.9,557.0,68.08,51.67
2018,9,16,15,30,862.0,72.0,3.7,26.9,512.0,66.75,50.72
2018,9,16,15,45,838.0,69.0,4.0,26.05,462.5,64.21,48.93
2018,9,16,16,0,814.0,66.0,4.3,25.2,413.0,55.04,41.47
2018,9,16,16,15,780.0,62.0,4.35,24.5,360.5,52.28,39.35
2018,9,16,16,30,746.0,58.0,4.4,23.8,308.0,49.47,37.13
2018,9,16,16,45,696.5,53.5,4.45,23.05,255.5,46.09,34.33
2018,9,16,17,0,647.0,49.0,4.5,22.3,203.0,42.73,31.4
2018,9,16,17,15,563.0,43.0,4.4,21.35,153.0,34.79,24.37
2018,9,16,17,30,479.0,37.0,4.3,20.4,103.0,30.37,20.1
2018,9,16,17,45,334.5,27.5,4.2,19.5,64.0,22.79,11.5
2018,9,16,18,0,190.0,18.0,4.1,18.6,25.0,15.36,0.0
2018,9,16,18,15,95.0,9.0,4.0,18.0,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,2.05,12.45,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,2.1,12.8,17.0,119.52,0.0
2018,9,17,6,15,305.0,24.0,2.4,13.55,53.0,301.76,160.39
2018,9,17,6,30,461.0,34.0,2.7,14.3,89.0,456.07,363.52
2018,9,17,6,45,545.0,40.5,3.0,15.0,137.0,544.32,443.13
2018,9,17,7,0,629.0,47.0,3.3,15.7,185.0,628.79,513.22
2018,9,17,7,15,680.0,51.5,3.25,16.3,236.5,691.94,562.19
2018,9,17,7,30,731.0,56.0,3.2,16.9,288.0,754.34,607.66
2018,9,17,7,45,765.5,59.5,3.15,17.45,339.5,799.28,638.11
2018,9,17,8,0,800.0,63.0,3.1,18.0,391.0,842.1,665.76
2018,9,17,8,15,824.5,65.5,3.05,18.6,440.0,861.86,675.87
2018,9,17,8,30,849.0,68.0,3.0,19.2,489.0,888.61,690.77
2018,9,17,8,45,866.5,70.5,3.0,19.8,534.5,905.67,698.91
2018,9,17,9,0,884.0,73.0,3.0,20.4,580.0,919.27,704.69
2018,9,17,9,15,894.0,76.0,3.0,20.95,619.5,922.91,703.81
2018,9,17,9,30,904.0,79.0,3.0,21.5,659.0,922.8,700.61
2018,9,17,9,45,909.0,83.0,3.0,22.1,693.0,915.54,692.6
2018,9,17,10,0,914.0,87.0,3.0,22.7,727.0,904.49,682.28
2018,9,17,10,15,921.5,88.0,3.05,23.2,754.5,888.56,669.47
2018,9,17,10,30,929.0,89.0,3.1,23.7,782.0,868.95,654.34
2018,9,17,10,45,934.5,90.0,3.2,24.25,803.0,844.1,635.93
2018,9,17,11,0,940.0,91.0,3.3,24.8,824.0,815.78,615.22
2018,9,17,11,15,943.0,91.0,3.4,25.15,836.5,781.28,590.71
2018,9,17,11,30,946.0,91.0,3.5,25.5,849.0,743.74,562.88
2018,9,17,11,45,947.0,91.5,3.6,25.8,853.5,702.47,531.14
2018,9,17,12,0,948.0,92.0,3.7,26.1,858.0,658.6,496.81
2018,9,17,12,15,946.5,92.5,3.85,26.2,854.5,610.94,459.35
2018,9,17,12,30,945.0,93.0,4.0,26.3,851.0,561.29,419.31
2018,9,17,12,45,941.5,92.5,4.15,26.45,839.0,508.16,375.42
2018,9,17,13,0,938.0,92.0,4.3,26.6,827.0,453.74,329.28
2018,9,17,13,15,934.0,91.0,4.45,26.45,808.0,397.68,281.13
2018,9,17,13,30,930.0,90.0,4.6,26.3,789.0,340.85,231.54
2018,9,17,13,45,924.5,89.0,4.75,26.15,763.0,283.11,181.37
2018,9,17,14,0,919.0,88.0,4.9,26.0,737.0,225.2,133.14
2018,9,17,14,15,910.0,86.0,4.95,25.7,703.5,166.28,90.1
2018,9,17,14,30,901.0,84.0,5.0,25.4,670.0,108.07,60.02
2018,9,17,14,45,889.0,81.5,5.1,25.05,630.0,73.27,56.15
2018,9,17,15,0,877.0,79.0,5.2,24.7,590.0,71.61,55.0
2018,9,17,15,15,859.0,76.5,5.2,24.7,545.0,69.75,53.59
2018,9,17,15,30,841.0,74.0,5.2,24.7,500.0,67.78,52.1
2018,9,17,15,45,819.0,71.0,5.25,23.55,452.0,58.15,44.3
2018,9,17,16,0,797.0,68.0,5.3,22.4,404.0,56.4,43.16
2018,9,17,16,15,766.0,64.0,5.25,21.7,353.0,53.75,41.11
2018,9,17,16,30,735.0,60.0,5.2,21.0,302.0,51.05,38.96
2018,9,17,16,45,687.0,54.5,5.1,20.25,250.0,46.93,35.47
2018,9,17,17,0,639.0,49.0,5.0,19.5,198.0,42.77,31.8
2018,9,17,17,15,557.5,43.0,4.8,18.7,149.0,34.86,24.67
2018,9,17,17,30,476.0,37.0,4.6,17.9,100.0,30.48,20.33
2018,9,17,17,45,319.5,27.0,4.35,17.15,61.0,22.45,10.55
2018,9,17,18,0,163.0,17.0,4.1,16.4,22.0,14.51,0.0
2018,9,17,18,15,81.5,8.5,4.0,15.95,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.8,11.45,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,11.8,15.0,92.49,0.0
2018,9,18,6,15,259.5,24.0,2.2,12.55,49.0,264.77,124.92
2018,9,18,6,30,406.0,35.0,2.5,13.3,83.0,412.98,330.16
2018,9,18,6,45,495.0,43.0,2.8,14.1,130.5,505.98,414.06
2018,9,18,7,0,584.0,51.0,3.1,14.9,178.0,602.33,493.71
2018,9,18,7,15,641.0,56.5,3.0,15.5,230.0,669.66,546.0
2018,9,18,7,30,698.0,62.0,2.9,16.1,282.0,731.23,590.91
2018,9,18,7,45,734.5,66.0,2.8,16.65,333.0,778.17,622.77
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,823.01,651.66
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,854.36,670.08
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,882.75,685.96
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,901.37,694.59
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,906.65,694.03
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,912.34,694.1
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,914.38,691.8
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,909.62,685.55
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,901.06,676.99
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,884.49,663.93
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,864.28,648.62
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,838.19,628.96
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,808.75,607.18
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,774.35,582.44
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,736.93,554.28
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,695.35,522.31
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,651.23,487.85
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,603.94,450.54
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,554.7,410.81
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,501.81,367.39
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,447.73,321.88
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,392.46,274.67
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,336.41,226.05
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,278.63,176.38
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,220.78,128.91
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,162.29,87.29
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,104.65,59.05
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,74.95,57.12
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,73.94,56.49
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,63.34,47.78
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,61.82,46.67
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,60.52,45.9
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,59.23,45.12
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,56.65,43.19
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,54.05,41.17
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,49.01,36.92
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,48.88,36.75
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,42.01,30.54
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,33.04,22.2
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,22.09,9.04
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,11.95,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,55.96,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,218.1,85.59
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,356.35,284.17
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,451.6,369.56
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,549.64,450.33
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,625.77,508.84
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,702.14,563.91
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,754.08,597.46
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,804.34,627.85
