Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,806.83,591.28
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,789.79,580.66
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,769.13,567.38
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,742.93,549.62
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,713.35,528.33
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,679.19,503.71
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,641.97,476.02
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,591.14,437.24
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,541.02,398.2
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,497.72,363.58
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,452.28,325.93
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,396.38,280.35
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,345.3,237.96
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,294.09,194.44
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,242.31,151.28
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,183.86,104.19
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,128.68,68.07
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,70.13,52.82
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,75.54,57.56
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,68.26,51.73
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,60.66,45.59
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,57.56,43.11
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,54.34,40.5
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,51.91,38.77
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,49.49,36.96
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,43.4,31.81
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,41.49,30.1
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,35.92,25.03
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,30.44,19.58
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,20.38,4.81
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,10.24,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,63.26,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,171.62,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,293.73,225.58
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,400.68,325.25
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,478.29,390.12
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,556.38,451.62
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,619.13,498.68
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,680.57,542.61
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,717.85,565.23
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,752.58,584.96
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,769.89,592.36
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,788.8,600.72
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,798.1,604.75
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,803.66,606.43
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,793.12,596.75
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,786.86,590.34
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,771.37,578.44
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,752.34,564.36
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,726.34,545.57
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,697.11,523.05
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,663.78,497.53
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,627.58,469.44
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,586.34,437.19
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,542.79,402.39
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,495.25,364.32
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,446.13,323.78
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,395.12,280.59
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,343.1,235.65
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,289.18,189.2
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,234.91,143.52
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,179.68,101.05
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,124.94,67.88
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,65.08,49.43
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,64.58,49.22
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,63.31,48.32
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,62.05,47.43
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,60.33,46.1
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,58.62,44.76
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,55.99,42.75
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,48.98,36.88
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,45.64,34.04
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,42.37,31.08
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,36.39,25.57
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,30.51,19.58
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,18.35,1.38
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,8.54,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,45.25,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,129.09,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,259.78,197.61
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,370.8,302.49
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,455.5,374.03
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,541.27,442.59
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,581.12,473.08
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,619.14,500.84
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,522.72,423.63
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,410.59,332.38
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,557.01,445.54
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,691.68,540.92
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,740.45,568.77
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,780.27,589.96
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,775.02,580.11
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,766.18,568.49
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,757.62,562.45
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,739.33,549.95
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,715.11,532.36
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,687.65,511.46
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,655.1,488.27
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,619.63,462.15
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,578.99,430.89
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,536.0,396.92
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,490.37,360.09
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,442.83,320.56
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,392.27,277.61
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,340.46,232.76
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,286.24,186.09
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,231.64,140.35
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,175.9,97.93
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,120.47,65.14
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,73.09,55.98
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,64.1,48.63
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,62.47,47.41
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,60.81,46.15
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,59.03,44.78
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,57.26,43.38
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,54.56,41.25
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,47.64,35.41
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,44.24,32.54
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,40.89,29.55
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,34.82,24.01
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,28.86,17.9
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,17.86,0.0
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,6.83,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,7.68,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,170.47,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,313.69,233.82
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,437.67,351.42
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,516.89,417.82
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,596.95,481.03
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,650.42,521.5
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,697.42,555.43
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,734.18,579.26
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,768.1,600.19
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,788.06,610.95
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,804.57,619.17
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,812.87,621.74
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,809.75,616.54
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,806.71,611.78
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,799.81,604.53
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,782.82,591.43
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,762.21,575.94
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,736.77,556.97
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,707.89,533.79
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,672.32,506.2
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,633.82,475.87
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,591.98,442.2
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,547.6,405.79
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,499.25,365.65
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,449.05,323.07
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,396.27,277.64
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,342.22,230.54
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,286.15,182.16
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,229.56,135.01
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,172.1,92.12
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,115.08,59.94
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,68.61,51.37
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,67.04,50.25
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,65.65,49.25
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,57.16,42.33
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,55.2,40.82
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,53.23,39.27
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,50.35,37.06
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,47.46,34.75
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,43.57,31.55
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,39.71,28.19
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,31.44,20.88
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,26.56,15.62
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,16.69,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,6.83,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,8.11,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,174.92,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,347.06,255.04
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,464.06,373.78
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,541.53,440.04
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,613.41,497.79
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,677.22,546.65
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,739.19,591.85
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,770.95,611.29
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,791.27,621.77
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,808.7,630.16
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,822.73,635.92
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,826.88,635.34
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,827.29,632.32
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,818.27,622.58
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,805.57,610.58
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,787.46,595.58
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,765.73,578.31
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,738.16,557.07
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,707.25,531.91
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,672.02,504.25
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,633.83,473.94
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,591.07,439.68
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,545.82,402.77
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,496.51,362.42
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,445.32,319.46
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,392.02,273.76
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,337.5,226.39
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,281.02,177.83
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,224.05,130.63
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,166.42,88.05
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,109.17,56.69
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,66.39,49.76
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,65.1,48.88
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,63.67,47.85
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,62.16,46.77
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,53.11,39.29
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,51.06,37.66
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,48.49,35.7
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,45.92,33.67
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,43.13,31.34
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,37.21,26.16
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,31.34,20.79
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,25.62,14.56
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,16.32,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,6.83,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,162.65,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,348.42,251.62
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,480.82,388.96
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,552.08,451.55
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,633.84,517.7
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,688.7,559.9
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,741.62,598.5
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,775.78,620.92
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,806.96,640.3
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,818.84,644.87
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,835.69,652.95
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,840.34,652.8
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,841.17,650.13
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,835.08,642.45
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,825.05,632.27
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,807.47,617.62
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,786.06,600.54
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,757.89,579.13
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,726.21,553.53
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,688.92,523.4
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,648.57,490.56
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,604.5,454.45
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,557.8,415.58
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,506.9,372.69
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,454.07,327.34
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,399.02,279.51
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,342.62,230.0
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,284.43,179.6
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,225.69,130.8
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,165.62,86.65
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,105.82,54.73
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,65.04,48.86
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,63.68,47.88
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,61.83,46.47
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,59.9,44.99
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,57.44,43.04
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,54.88,40.98
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,47.03,34.52
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,44.78,32.71
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,40.72,29.32
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,36.66,25.74
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,31.48,20.95
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,26.52,14.92
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,15.14,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,5.97,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,189.1,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,364.75,254.59
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,506.32,405.65
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,583.72,472.91
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,660.61,534.71
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,710.28,572.96
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,757.98,607.69
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,780.47,619.95
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,808.46,635.36
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,825.32,642.14
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,838.65,646.15
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,841.41,643.29
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,840.34,637.97
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,831.39,627.57
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,818.6,614.84
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,799.51,598.7
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,776.7,580.31
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,748.67,558.81
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,717.16,533.39
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,680.24,504.18
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,640.29,472.42
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,595.91,436.49
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,549.01,398.1
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,498.69,358.16
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,446.4,315.33
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,391.52,269.13
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,335.37,221.14
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,277.22,172.01
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,218.55,124.35
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,159.64,82.19
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,101.0,52.48
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,63.92,47.79
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,62.22,46.57
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,60.72,45.47
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,59.14,44.3
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,56.66,42.33
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,54.08,40.26
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,46.24,33.83
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,43.93,32.0
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,41.81,30.23
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,39.99,28.51
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,30.25,19.81
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,23.99,12.39
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,14.94,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,165.58,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,350.72,236.88
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,481.18,388.15
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,560.88,458.44
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,640.19,523.0
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,691.35,562.48
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,740.58,598.28
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,772.77,618.29
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,793.64,629.02
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,810.68,636.42
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,824.26,641.0
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,825.52,637.84
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,823.11,632.33
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,815.53,622.95
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,804.12,611.17
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,785.32,596.34
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,762.86,579.17
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,734.73,557.25
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,703.21,531.65
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,667.19,503.05
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,628.14,471.7
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,584.43,436.21
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,538.24,398.04
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,488.68,356.38
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,437.26,312.38
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,383.38,265.85
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,328.35,217.89
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,271.27,168.97
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,213.71,121.95
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,155.52,80.56
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,97.69,52.12
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,65.23,48.95
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,63.88,47.99
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,62.04,46.6
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,60.11,45.13
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,57.3,42.88
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,49.03,36.0
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,46.34,33.93
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,43.67,31.77
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,40.03,28.7
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,36.47,25.5
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,30.49,19.95
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,22.57,10.64
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,14.08,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,121.23,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,300.65,191.69
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,440.69,351.74
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,497.1,403.01
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,553.75,449.58
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,623.77,502.97
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,700.4,558.15
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,734.51,578.47
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,765.74,595.96
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,783.76,603.39
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,790.36,602.74
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,796.26,603.32
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,798.48,601.47
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,792.0,594.72
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,781.79,585.72
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,765.03,571.98
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,744.64,556.05
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,717.57,534.77
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,687.18,510.51
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,652.36,482.5
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,614.56,452.04
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,571.9,417.19
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,526.85,380.06
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,478.28,340.22
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,427.91,298.22
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,375.69,253.86
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,322.25,208.51
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,266.61,162.87
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,210.46,118.82
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,153.26,79.63
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,96.45,53.11
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,68.18,51.28
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,66.88,50.41
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,64.75,48.79
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,55.97,41.6
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,53.95,40.02
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,51.92,38.4
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,48.96,36.1
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,46.02,33.71
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,42.87,31.05
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,36.6,25.53
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,29.49,18.97
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,22.45,9.59
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,12.8,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.0,1.1,11.3,9.0,0.0,0.0
2018,10,18,6,30,141.0,14.0,1.1,11.9,18.0,111.58,0.0
2018,10,18,6,45,291.0,24.5,1.1,12.5,53.5,285.3,169.21
2018,10,18,7,0,441.0,35.0,1.1,13.1,89.0,424.0,337.0
2018,10,18,7,15,492.0,44.5,1.05,13.75,130.0,482.02,389.76
2018,10,18,7,30,543.0,54.0,1.0,14.4,171.0,540.41,437.31
2018,10,18,7,45,627.5,56.5,0.95,15.1,223.5,615.78,494.04
2018,10,18,8,0,712.0,59.0,0.9,15.8,276.0,685.54,543.17
2018,10,18,8,15,746.5,63.0,0.75,16.4,322.5,720.49,563.87
2018,10,18,8,30,781.0,67.0,0.6,17.0,369.0,752.58,581.48
2018,10,18,8,45,805.5,69.0,0.4,17.65,411.5,770.68,587.48
2018,10,18,9,0,830.0,71.0,0.2,18.3,454.0,785.35,590.96
2018,10,18,9,15,847.0,73.5,0.25,19.1,492.0,790.93,592.1
2018,10,18,9,30,864.0,76.0,0.3,19.9,530.0,785.54,586.17
2018,10,18,9,45,877.0,78.0,0.35,20.7,562.5,780.32,580.68
2018,10,18,10,0,890.0,80.0,0.4,21.5,595.0,771.38,572.85
2018,10,18,10,15,900.0,81.0,0.5,22.2,621.0,755.36,561.52
2018,10,18,10,30,910.0,82.0,0.6,22.9,647.0,735.7,547.87
2018,10,18,10,45,916.0,83.0,0.7,23.6,665.0,709.73,528.59
2018,10,18,11,0,922.0,84.0,0.8,24.3,683.0,680.43,506.39
2018,10,18,11,15,925.0,84.0,0.8,25.0,693.0,645.1,478.42
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,606.9,448.0
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,564.74,414.67
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,520.15,378.7
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,472.04,339.0
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,422.14,297.06
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,370.25,252.8
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,317.23,207.28
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,261.82,160.72
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,205.93,116.28
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,149.8,78.06
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,93.99,53.13
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,69.02,52.02
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,67.4,50.87
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,57.81,43.05
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,55.92,41.61
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,53.9,40.03
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,51.88,38.41
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,48.94,36.09
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,46.01,33.68
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,42.05,30.29
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,35.04,24.12
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,27.86,17.46
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,20.75,7.23
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,11.95,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,106.94,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,277.26,148.74
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,417.17,329.4
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,498.03,400.34
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,572.98,460.38
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,628.61,502.42
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,682.44,540.75
