Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,30,27.0,4.0,1.9,11.9,4.0,0.0,0.0
2018,10,29,6,45,66.5,17.5,2.05,12.45,22.0,61.17,0.0
2018,10,29,7,0,106.0,31.0,2.2,13.0,40.0,144.51,99.25
2018,10,29,7,15,181.0,45.5,2.4,13.5,72.5,233.44,189.32
2018,10,29,7,30,256.0,60.0,2.6,14.0,105.0,306.91,254.64
2018,10,29,7,45,301.0,72.5,2.75,14.45,140.5,355.99,297.42
2018,10,29,8,0,346.0,85.0,2.9,14.9,176.0,405.0,338.53
2018,10,29,8,15,292.0,107.0,3.0,15.15,193.5,370.31,309.57
2018,10,29,8,30,238.0,129.0,3.1,15.4,211.0,351.26,292.41
2018,10,29,8,45,206.0,150.5,3.15,15.65,227.5,346.7,286.99
2018,10,29,9,0,174.0,172.0,3.2,15.9,244.0,324.86,267.68
2018,10,29,9,15,200.5,186.0,3.45,16.25,276.5,353.74,290.53
2018,10,29,9,30,227.0,200.0,3.7,16.6,309.0,381.01,311.57
2018,10,29,9,45,233.5,214.5,3.95,16.9,333.0,406.44,330.32
2018,10,29,10,0,240.0,229.0,4.2,17.2,357.0,415.26,336.05
2018,10,29,10,15,285.0,233.0,4.3,17.5,391.5,438.0,353.32
2018,10,29,10,30,330.0,237.0,4.4,17.8,426.0,457.42,367.58
2018,10,29,10,45,388.0,229.5,4.5,18.1,458.0,470.15,376.59
2018,10,29,11,0,446.0,222.0,4.6,18.4,490.0,487.91,388.86
2018,10,29,11,15,530.5,197.0,4.6,18.6,520.5,489.27,388.27
2018,10,29,11,30,615.0,172.0,4.6,18.8,551.0,487.61,384.41
2018,10,29,11,45,724.0,137.0,4.6,19.0,584.5,476.24,371.98
2018,10,29,12,0,833.0,102.0,4.6,19.2,618.0,455.92,350.95
2018,10,29,12,15,841.0,98.5,4.6,19.6,615.0,412.4,311.19
2018,10,29,12,30,849.0,95.0,4.6,20.0,612.0,366.55,268.87
2018,10,29,12,45,874.5,85.5,4.6,20.4,607.5,322.35,226.76
2018,10,29,13,0,900.0,76.0,4.6,20.8,603.0,271.78,179.6
2018,10,29,13,15,900.5,73.0,4.5,21.15,584.0,218.19,132.71
2018,10,29,13,30,901.0,70.0,4.4,21.5,565.0,163.58,89.96
2018,10,29,13,45,886.5,69.0,4.3,21.8,535.5,108.63,57.97
2018,10,29,14,0,872.0,68.0,4.2,22.1,506.0,64.15,49.55
2018,10,29,14,15,822.5,73.5,4.1,22.2,464.0,59.83,45.96
2018,10,29,14,30,773.0,79.0,4.0,22.3,422.0,63.91,49.56
2018,10,29,14,45,746.0,75.0,3.9,22.35,381.0,61.35,47.45
2018,10,29,15,0,719.0,71.0,3.8,22.4,340.0,58.76,45.32
2018,10,29,15,15,733.5,61.0,3.8,22.4,306.5,51.71,39.29
2018,10,29,15,30,748.0,51.0,3.8,22.4,273.0,44.34,32.92
2018,10,29,15,45,702.5,46.5,3.1,21.8,227.5,40.74,29.82
2018,10,29,16,0,657.0,42.0,2.4,21.2,182.0,37.13,26.59
2018,10,29,16,15,575.5,37.5,2.15,20.0,137.5,33.36,23.12
2018,10,29,16,30,494.0,33.0,1.9,18.8,93.0,29.77,19.43
2018,10,29,16,45,322.0,23.5,1.65,17.65,55.5,19.48,7.02
2018,10,29,17,0,150.0,14.0,1.4,16.5,18.0,11.95,0.0
2018,10,29,17,15,75.0,7.0,1.5,16.15,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,3.15,10.75,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,3.3,11.1,6.0,0.0,0.0
2018,10,30,6,45,254.5,16.0,3.5,11.45,33.0,189.75,0.0
2018,10,30,7,0,436.0,25.0,3.7,11.8,60.0,374.84,253.45
2018,10,30,7,15,537.0,31.0,3.95,12.55,103.5,468.72,380.04
2018,10,30,7,30,638.0,37.0,4.2,13.3,147.0,559.12,460.55
2018,10,30,7,45,695.5,41.5,4.45,14.0,194.0,614.62,508.61
2018,10,30,8,0,753.0,46.0,4.7,14.7,241.0,668.54,552.75
2018,10,30,8,15,790.0,49.0,4.9,15.45,287.0,702.33,578.89
2018,10,30,8,30,827.0,52.0,5.1,16.2,333.0,725.76,595.82
2018,10,30,8,45,851.0,53.5,5.3,17.0,374.5,741.5,606.0
2018,10,30,9,0,875.0,55.0,5.5,17.8,416.0,754.01,613.32
2018,10,30,9,15,890.5,57.5,5.5,18.5,453.0,757.8,613.24
2018,10,30,9,30,906.0,60.0,5.5,19.2,490.0,757.92,610.4
2018,10,30,9,45,917.5,61.5,5.45,19.9,521.5,750.08,601.46
2018,10,30,10,0,929.0,63.0,5.4,20.6,553.0,738.52,589.93
2018,10,30,10,15,938.5,63.5,5.45,21.15,577.5,720.68,574.64
2018,10,30,10,30,948.0,64.0,5.5,21.7,602.0,699.21,555.36
2018,10,30,10,45,954.0,64.5,5.55,22.2,619.5,671.92,531.38
2018,10,30,11,0,960.0,65.0,5.6,22.7,637.0,641.27,504.53
2018,10,30,11,15,963.5,64.5,5.6,23.1,646.5,604.93,473.02
2018,10,30,11,30,967.0,64.0,5.6,23.5,656.0,565.67,438.7
2018,10,30,11,45,968.0,64.0,5.65,23.85,658.0,522.9,401.17
2018,10,30,12,0,969.0,64.0,5.7,24.2,660.0,477.68,360.89
2018,10,30,12,15,966.0,64.5,5.7,24.45,653.5,429.1,317.26
2018,10,30,12,30,963.0,65.0,5.7,24.7,647.0,378.78,271.5
2018,10,30,12,45,956.5,66.0,5.7,24.9,633.0,326.38,223.86
2018,10,30,13,0,950.0,67.0,5.7,25.1,619.0,273.01,175.91
2018,10,30,13,15,883.0,81.0,5.7,25.2,579.5,218.45,131.77
2018,10,30,13,30,816.0,95.0,5.7,25.3,540.0,163.1,92.15
2018,10,30,13,45,828.0,87.0,5.7,25.4,518.5,108.12,59.37
2018,10,30,14,0,840.0,79.0,5.7,25.5,497.0,63.55,48.37
2018,10,30,14,15,810.5,77.5,5.6,25.45,458.0,62.67,47.76
2018,10,30,14,30,781.0,76.0,5.5,25.4,419.0,61.86,47.19
2018,10,30,14,45,780.5,70.0,5.45,25.3,386.0,58.0,44.03
2018,10,30,15,0,780.0,64.0,5.4,25.2,353.0,54.0,40.72
2018,10,30,15,15,712.5,62.5,5.4,25.2,301.5,52.79,39.75
2018,10,30,15,30,645.0,61.0,5.4,25.2,250.0,47.55,35.26
2018,10,30,15,45,633.0,53.5,4.6,24.25,212.5,46.24,34.2
2018,10,30,16,0,621.0,46.0,3.8,23.3,175.0,40.48,29.17
2018,10,30,16,15,546.5,39.5,3.4,22.05,132.0,35.12,24.34
2018,10,30,16,30,472.0,33.0,3.0,20.8,89.0,27.32,17.07
2018,10,30,16,45,300.5,23.5,2.65,19.5,53.0,19.53,5.82
2018,10,30,17,0,129.0,14.0,2.3,18.2,17.0,11.95,0.0
2018,10,30,17,15,64.5,7.0,2.35,17.8,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,10.35,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,45,125.5,14.0,1.25,11.25,22.5,98.38,0.0
2018,10,31,7,0,229.0,25.0,1.2,11.7,43.0,235.56,149.37
2018,10,31,7,15,261.0,40.0,1.5,12.5,73.5,282.46,228.02
2018,10,31,7,30,293.0,55.0,1.8,13.3,104.0,325.87,269.41
2018,10,31,7,45,315.0,69.5,2.05,14.15,137.0,360.7,300.23
2018,10,31,8,0,337.0,84.0,2.3,15.0,170.0,394.55,328.53
2018,10,31,8,15,530.5,73.0,2.4,15.6,237.5,534.74,441.56
2018,10,31,8,30,724.0,62.0,2.5,16.2,305.0,663.55,538.79
2018,10,31,8,45,685.0,77.0,2.55,16.8,330.5,651.6,527.16
2018,10,31,9,0,646.0,92.0,2.6,17.4,356.0,632.23,510.75
2018,10,31,9,15,601.5,114.0,2.7,18.0,377.0,613.37,494.13
2018,10,31,9,30,557.0,136.0,2.8,18.6,398.0,584.23,469.24
2018,10,31,9,45,607.5,132.0,2.85,19.15,435.0,609.97,486.94
2018,10,31,10,0,658.0,128.0,2.9,19.7,472.0,624.14,495.45
2018,10,31,10,15,633.5,142.0,3.0,20.3,485.5,600.83,474.97
2018,10,31,10,30,609.0,156.0,3.1,20.9,499.0,575.66,453.31
2018,10,31,10,45,686.0,136.5,3.2,21.5,534.0,580.36,455.05
2018,10,31,11,0,763.0,117.0,3.3,22.1,569.0,576.98,450.01
2018,10,31,11,15,829.0,98.5,3.4,22.55,596.5,563.02,436.55
2018,10,31,11,30,895.0,80.0,3.5,23.0,624.0,541.08,416.29
2018,10,31,11,45,897.5,79.5,3.55,23.5,626.0,501.2,381.47
2018,10,31,12,0,900.0,79.0,3.6,24.0,628.0,458.94,344.12
2018,10,31,12,15,779.0,116.0,3.6,24.35,588.0,398.64,294.25
2018,10,31,12,30,658.0,153.0,3.6,24.7,548.0,343.31,249.07
2018,10,31,12,45,641.0,153.0,3.55,25.1,530.5,299.06,210.55
2018,10,31,13,0,624.0,153.0,3.5,25.5,513.0,255.61,173.17
2018,10,31,13,15,617.5,149.0,3.5,25.75,494.0,211.97,136.96
2018,10,31,13,30,611.0,145.0,3.5,26.0,475.0,168.59,104.52
2018,10,31,13,45,521.5,159.5,3.45,26.3,431.0,132.71,87.49
2018,10,31,14,0,432.0,174.0,3.4,26.6,387.0,115.11,91.19
2018,10,31,14,15,385.5,169.5,3.4,26.6,349.5,112.99,89.64
2018,10,31,14,30,339.0,165.0,3.4,26.6,312.0,115.24,91.71
2018,10,31,14,45,387.5,140.5,3.4,26.65,294.0,96.92,76.55
2018,10,31,15,0,436.0,116.0,3.4,26.7,276.0,82.29,64.38
2018,10,31,15,15,437.5,101.0,3.4,26.7,244.5,73.04,56.65
2018,10,31,15,30,439.0,86.0,3.4,26.7,213.0,63.43,48.5
2018,10,31,15,45,372.0,77.0,2.55,25.7,171.5,57.19,43.28
2018,10,31,16,0,305.0,68.0,1.7,24.7,130.0,50.89,37.81
2018,10,31,16,15,254.5,54.0,1.6,23.65,96.5,40.91,29.01
2018,10,31,16,30,204.0,40.0,1.5,22.6,63.0,30.68,19.56
2018,10,31,16,45,136.5,25.5,1.35,21.55,38.0,19.76,4.42
2018,10,31,17,0,69.0,11.0,1.2,20.5,13.0,9.39,0.0
2018,10,31,17,15,34.5,5.5,1.2,20.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,12.5,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,12.9,1.0,0.0,0.0
2018,11,1,6,45,37.0,13.0,1.8,13.3,14.5,36.46,0.0
2018,11,1,7,0,52.0,24.0,1.9,13.7,28.0,75.45,40.66
2018,11,1,7,15,68.0,42.0,2.05,14.3,51.0,114.28,89.15
2018,11,1,7,30,84.0,60.0,2.2,14.9,74.0,146.9,119.13
2018,11,1,7,45,119.0,78.0,2.35,15.5,104.5,192.84,159.25
2018,11,1,8,0,154.0,96.0,2.5,16.1,135.0,238.4,198.08
2018,11,1,8,15,214.5,110.5,2.45,16.9,175.5,313.51,259.9
2018,11,1,8,30,275.0,125.0,2.4,17.7,216.0,372.87,307.24
2018,11,1,8,45,333.0,133.0,2.35,18.5,257.5,420.69,344.12
2018,11,1,9,0,391.0,141.0,2.3,19.3,299.0,484.07,391.44
2018,11,1,9,15,474.5,137.5,2.3,20.1,346.5,534.2,428.26
2018,11,1,9,30,558.0,134.0,2.3,20.9,394.0,580.66,461.27
2018,11,1,9,45,640.0,121.5,2.35,21.7,438.5,620.1,488.36
2018,11,1,10,0,722.0,109.0,2.4,22.5,483.0,646.17,505.17
2018,11,1,10,15,767.5,100.0,2.5,23.15,514.5,643.16,500.73
2018,11,1,10,30,813.0,91.0,2.6,23.8,546.0,638.21,494.7
2018,11,1,10,45,797.5,99.5,2.7,24.5,556.5,608.49,469.63
2018,11,1,11,0,782.0,108.0,2.8,25.2,567.0,576.71,442.95
2018,11,1,11,15,799.0,104.5,2.9,25.7,580.0,549.54,419.85
2018,11,1,11,30,816.0,101.0,3.0,26.2,593.0,518.92,393.55
2018,11,1,11,45,739.5,126.5,3.05,26.75,573.5,466.57,350.59
2018,11,1,12,0,663.0,152.0,3.1,27.3,554.0,417.88,310.45
2018,11,1,12,15,713.5,135.0,3.15,27.65,563.5,385.26,280.86
2018,11,1,12,30,764.0,118.0,3.2,28.0,573.0,350.25,248.15
2018,11,1,12,45,673.0,143.0,3.2,28.35,537.0,297.91,205.58
2018,11,1,13,0,582.0,168.0,3.2,28.7,501.0,254.2,171.18
2018,11,1,13,15,526.0,177.5,3.2,28.9,470.0,214.15,140.6
2018,11,1,13,30,470.0,187.0,3.2,29.1,439.0,179.04,117.07
2018,11,1,13,45,549.5,155.5,3.15,29.3,435.5,130.09,84.28
2018,11,1,14,0,629.0,124.0,3.1,29.5,432.0,86.07,66.2
2018,11,1,14,15,660.0,107.5,3.0,29.5,410.0,76.29,58.26
2018,11,1,14,30,691.0,91.0,2.9,29.5,388.0,66.28,50.05
2018,11,1,14,45,680.0,83.5,2.8,29.5,353.0,61.88,46.49
2018,11,1,15,0,669.0,76.0,2.7,29.5,318.0,57.34,42.77
2018,11,1,15,15,579.5,76.0,2.7,29.5,267.0,57.56,43.01
2018,11,1,15,30,490.0,76.0,2.7,29.5,216.0,58.21,43.53
2018,11,1,15,45,463.0,66.0,1.9,28.2,179.5,51.48,37.98
2018,11,1,16,0,436.0,56.0,1.1,26.9,143.0,44.52,32.06
2018,11,1,16,15,400.0,45.0,1.1,26.2,108.5,36.42,24.88
2018,11,1,16,30,364.0,34.0,1.1,25.5,74.0,28.03,17.0
2018,11,1,16,45,223.0,22.5,1.1,24.8,43.5,18.66,1.99
2018,11,1,17,0,82.0,11.0,1.1,24.1,13.0,9.39,0.0
2018,11,1,17,15,41.0,5.5,1.15,23.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.9,13.75,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.75,14.25,25.0,129.97,0.0
2018,11,2,7,0,322.0,25.0,0.7,14.5,48.0,294.59,153.1
2018,11,2,7,15,417.5,33.0,0.8,15.05,86.0,387.74,303.48
2018,11,2,7,30,513.0,41.0,0.9,15.6,124.0,472.09,377.81
2018,11,2,7,45,588.5,46.0,1.0,16.15,170.0,531.88,427.28
2018,11,2,8,0,664.0,51.0,1.1,16.7,216.0,598.93,479.51
2018,11,2,8,15,711.0,53.5,1.05,17.4,260.5,639.15,507.92
2018,11,2,8,30,758.0,56.0,1.0,18.1,305.0,676.65,532.92
2018,11,2,8,45,787.0,59.0,1.0,18.8,346.5,697.97,545.77
2018,11,2,9,0,816.0,62.0,1.0,19.5,388.0,715.96,555.91
2018,11,2,9,15,829.0,65.5,1.0,20.4,423.0,718.95,554.83
2018,11,2,9,30,842.0,69.0,1.0,21.3,458.0,718.42,551.43
2018,11,2,9,45,849.0,72.5,1.05,22.25,487.0,703.99,538.92
2018,11,2,10,0,856.0,76.0,1.1,23.2,516.0,692.53,528.73
2018,11,2,10,15,860.0,78.5,1.25,23.85,538.0,674.52,514.51
2018,11,2,10,30,864.0,81.0,1.4,24.5,560.0,653.32,497.51
2018,11,2,10,45,807.5,99.5,1.5,25.15,558.0,611.84,464.78
2018,11,2,11,0,751.0,118.0,1.6,25.8,556.0,566.39,429.14
2018,11,2,11,15,814.5,101.5,1.75,26.3,583.5,552.36,416.77
2018,11,2,11,30,878.0,85.0,1.9,26.8,611.0,531.25,398.05
2018,11,2,11,45,864.5,90.0,2.1,27.35,609.0,489.64,363.63
2018,11,2,12,0,851.0,95.0,2.3,27.9,607.0,446.09,327.02
2018,11,2,12,15,863.0,90.5,2.4,28.1,605.0,402.59,289.45
2018,11,2,12,30,875.0,86.0,2.5,28.3,603.0,359.3,250.98
2018,11,2,12,45,803.0,104.0,2.65,28.5,570.0,303.6,205.15
2018,11,2,13,0,731.0,122.0,2.8,28.7,537.0,251.25,163.03
2018,11,2,13,15,658.0,136.5,2.75,28.6,499.5,205.62,128.59
2018,11,2,13,30,585.0,151.0,2.7,28.5,462.0,166.91,103.55
2018,11,2,13,45,658.0,126.0,2.7,28.4,458.5,114.31,70.29
2018,11,2,14,0,731.0,101.0,2.7,28.3,455.0,71.76,54.65
2018,11,2,14,15,742.5,90.5,2.6,28.1,428.5,65.73,49.81
2018,11,2,14,30,754.0,80.0,2.5,27.9,402.0,64.88,49.25
2018,11,2,14,45,760.0,71.0,2.4,27.7,369.0,58.8,44.27
2018,11,2,15,0,766.0,62.0,2.3,27.5,336.0,52.48,39.05
2018,11,2,15,15,687.0,62.0,2.3,27.5,284.5,52.39,39.02
2018,11,2,15,30,608.0,62.0,2.3,27.5,233.0,48.27,35.51
2018,11,2,15,45,595.5,53.0,1.6,26.45,196.0,42.05,30.27
2018,11,2,16,0,583.0,44.0,0.9,25.4,159.0,38.7,27.33
2018,11,2,16,15,452.5,39.5,0.95,24.6,114.0,32.05,21.36
2018,11,2,16,30,322.0,35.0,1.0,23.8,69.0,28.91,17.69
2018,11,2,16,45,201.5,22.5,1.05,23.0,40.0,18.73,0.0
2018,11,2,17,0,81.0,10.0,1.1,22.2,11.0,8.54,0.0
2018,11,2,17,15,40.5,5.0,1.15,21.6,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.75,12.1,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,3,6,45,167.5,13.0,1.7,12.9,22.5,124.83,0.0
2018,11,3,7,0,304.0,23.0,1.7,13.3,43.0,277.13,124.21
2018,11,3,7,15,426.0,30.5,2.05,14.3,83.5,389.33,307.36
2018,11,3,7,30,548.0,38.0,2.4,15.3,124.0,484.21,392.79
2018,11,3,7,45,627.5,42.0,2.8,16.3,171.0,554.2,451.8
2018,11,3,8,0,707.0,46.0,3.2,17.3,218.0,622.77,506.78
2018,11,3,8,15,752.0,48.0,3.4,18.25,263.0,660.54,535.36
2018,11,3,8,30,797.0,50.0,3.6,19.2,308.0,688.29,555.03
2018,11,3,8,45,823.0,52.5,3.8,20.15,349.5,706.63,566.77
2018,11,3,9,0,849.0,55.0,4.0,21.1,391.0,721.78,575.67
2018,11,3,9,15,867.0,56.5,4.05,21.95,427.5,726.15,576.02
2018,11,3,9,30,885.0,58.0,4.1,22.8,464.0,726.99,573.77
2018,11,3,9,45,897.5,60.0,4.15,23.65,495.0,720.77,566.41
2018,11,3,10,0,910.0,62.0,4.2,24.5,526.0,710.87,556.52
2018,11,3,10,15,876.0,73.0,4.3,25.25,537.0,676.18,527.99
2018,11,3,10,30,842.0,84.0,4.4,26.0,548.0,643.62,500.21
2018,11,3,10,45,836.0,90.0,4.5,26.7,562.0,616.72,476.91
2018,11,3,11,0,830.0,96.0,4.6,27.4,576.0,587.21,451.45
2018,11,3,11,15,731.0,127.0,4.65,27.9,555.0,528.91,404.26
2018,11,3,11,30,632.0,158.0,4.7,28.4,534.0,473.1,359.08
2018,11,3,11,45,698.5,140.0,4.75,28.85,556.5,455.01,341.7
2018,11,3,12,0,765.0,122.0,4.8,29.3,579.0,429.91,317.76
2018,11,3,12,15,704.5,138.0,4.8,29.5,555.5,380.04,276.21
2018,11,3,12,30,644.0,154.0,4.8,29.7,532.0,333.62,237.53
2018,11,3,12,45,486.0,189.5,4.75,29.9,471.0,277.72,195.29
2018,11,3,13,0,328.0,225.0,4.7,30.1,410.0,238.75,168.41
2018,11,3,13,15,330.5,215.5,4.6,30.15,396.0,208.81,144.34
2018,11,3,13,30,333.0,206.0,4.5,30.2,382.0,178.55,122.12
2018,11,3,13,45,441.0,171.0,4.4,30.25,391.0,131.8,89.12
2018,11,3,14,0,549.0,136.0,4.3,30.3,400.0,93.38,72.09
2018,11,3,14,15,414.0,149.0,4.2,30.2,340.0,100.82,78.44
2018,11,3,14,30,279.0,162.0,4.1,30.1,280.0,112.77,88.5
2018,11,3,14,45,358.5,136.0,3.95,29.95,272.5,94.06,73.21
2018,11,3,15,0,438.0,110.0,3.8,29.8,265.0,78.58,60.49
2018,11,3,15,15,551.0,84.5,3.8,29.8,254.0,64.2,48.52
2018,11,3,15,30,664.0,59.0,3.8,29.8,243.0,46.5,33.63
2018,11,3,15,45,541.0,57.5,2.75,27.95,190.0,45.35,32.82
2018,11,3,16,0,418.0,56.0,1.7,26.1,137.0,44.69,32.25
2018,11,3,16,15,293.0,45.5,1.7,24.8,94.5,34.89,23.65
2018,11,3,16,30,168.0,35.0,1.7,23.5,52.0,26.87,15.86
2018,11,3,16,45,136.5,22.5,1.65,22.15,31.5,17.5,0.0
2018,11,3,17,0,105.0,10.0,1.6,20.8,11.0,8.54,0.0
2018,11,3,17,15,52.5,5.0,1.6,20.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,11.25,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,11,4,6,45,72.5,13.0,1.3,11.75,16.0,60.09,0.0
2018,11,4,7,0,117.0,23.0,1.3,12.0,30.0,143.23,47.75
2018,11,4,7,15,156.5,38.5,1.55,12.75,57.0,204.21,160.43
2018,11,4,7,30,196.0,54.0,1.8,13.5,84.0,234.34,192.71
2018,11,4,7,45,233.5,69.0,2.0,14.2,116.5,279.14,232.39
2018,11,4,8,0,271.0,84.0,2.2,14.9,149.0,323.75,270.35
2018,11,4,8,15,305.0,97.5,2.05,15.65,184.5,380.01,315.25
2018,11,4,8,30,339.0,111.0,1.9,16.4,220.0,418.08,344.31
2018,11,4,8,45,375.5,122.0,1.75,17.1,257.0,453.33,370.21
2018,11,4,9,0,412.0,133.0,1.6,17.8,294.0,486.48,393.48
2018,11,4,9,15,448.5,139.5,1.6,18.75,330.0,512.03,410.57
2018,11,4,9,30,485.0,146.0,1.6,19.7,366.0,534.83,425.11
2018,11,4,9,45,477.5,159.0,1.55,20.6,388.0,530.12,418.06
2018,11,4,10,0,470.0,172.0,1.5,21.5,410.0,523.26,409.64
2018,11,4,10,15,552.0,156.5,1.55,22.15,448.5,545.19,424.68
2018,11,4,10,30,634.0,141.0,1.6,22.8,487.0,568.23,439.51
2018,11,4,10,45,744.5,116.5,1.7,23.45,535.0,586.27,450.71
2018,11,4,11,0,855.0,92.0,1.8,24.1,583.0,594.78,454.15
2018,11,4,11,15,905.0,82.0,1.9,24.6,609.0,574.73,436.16
2018,11,4,11,30,955.0,72.0,2.0,25.1,635.0,551.52,415.11
2018,11,4,11,45,942.0,75.0,2.15,25.6,632.0,505.72,377.03
2018,11,4,12,0,929.0,78.0,2.3,26.1,629.0,458.57,337.11
2018,11,4,12,15,866.0,94.5,2.4,26.45,604.0,401.98,290.2
2018,11,4,12,30,803.0,111.0,2.5,26.8,579.0,349.82,246.49
2018,11,4,12,45,848.5,96.5,2.65,27.15,580.5,304.8,205.25
2018,11,4,13,0,894.0,82.0,2.8,27.5,582.0,259.1,163.31
2018,11,4,13,15,847.5,88.0,2.85,27.6,547.5,200.0,116.86
2018,11,4,13,30,801.0,94.0,2.9,27.7,513.0,149.55,82.55
2018,11,4,13,45,787.5,88.0,2.95,27.8,482.0,95.88,54.81
2018,11,4,14,0,774.0,82.0,3.0,27.9,451.0,65.3,49.4
2018,11,4,14,15,757.0,78.0,3.0,27.7,417.5,62.82,47.48
2018,11,4,14,30,740.0,74.0,3.0,27.5,384.0,60.31,45.52
2018,11,4,14,45,717.0,70.0,3.05,27.25,346.5,57.7,43.46
2018,11,4,15,0,694.0,66.0,3.1,27.0,309.0,55.07,41.35
2018,11,4,15,15,639.5,64.0,3.1,27.0,265.5,49.35,36.52
2018,11,4,15,30,585.0,62.0,3.1,27.0,222.0,48.27,35.57
2018,11,4,15,45,563.0,53.0,2.75,25.45,184.0,41.98,30.31
2018,11,4,16,0,541.0,44.0,2.4,23.9,146.0,35.46,24.68
2018,11,4,16,15,448.5,37.5,2.55,22.65,106.5,30.5,20.13
2018,11,4,16,30,356.0,31.0,2.7,21.4,67.0,25.64,14.81
2018,11,4,16,45,217.0,20.0,2.85,20.2,38.5,16.65,0.0
2018,11,4,17,0,78.0,9.0,3.0,19.0,10.0,7.68,0.0
2018,11,4,17,15,39.0,4.5,3.25,18.25,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,157.5,10.5,2.05,12.85,20.0,114.91,0.0
2018,11,5,7,0,315.0,21.0,2.1,13.3,40.0,276.68,60.16
2018,11,5,7,15,441.0,27.5,2.35,13.95,79.5,384.28,299.78
2018,11,5,7,30,567.0,34.0,2.6,14.6,119.0,489.67,397.2
2018,11,5,7,45,632.0,37.5,2.85,15.25,162.5,547.25,447.51
2018,11,5,8,0,697.0,41.0,3.1,15.9,206.0,603.45,493.85
2018,11,5,8,15,739.0,44.0,3.35,16.7,250.0,639.82,522.43
2018,11,5,8,30,781.0,47.0,3.6,17.5,294.0,666.38,542.12
2018,11,5,8,45,809.0,48.5,3.8,18.25,334.5,684.79,554.67
2018,11,5,9,0,837.0,50.0,4.0,19.0,375.0,700.16,564.43
2018,11,5,9,15,853.0,53.5,4.15,19.75,411.5,705.87,566.48
2018,11,5,9,30,869.0,57.0,4.3,20.5,448.0,707.98,565.79
2018,11,5,9,45,879.5,60.0,4.5,21.25,479.0,701.82,559.39
2018,11,5,10,0,890.0,63.0,4.7,22.0,510.0,692.05,550.42
2018,11,5,10,15,900.5,63.5,4.75,22.6,534.0,675.77,535.4
2018,11,5,10,30,911.0,64.0,4.8,23.2,558.0,655.97,517.25
2018,11,5,10,45,919.5,64.5,4.85,23.75,576.0,631.44,495.4
2018,11,5,11,0,928.0,65.0,4.9,24.3,594.0,603.51,470.66
2018,11,5,11,15,931.5,64.5,4.9,24.65,603.0,568.57,440.45
2018,11,5,11,30,935.0,64.0,4.9,25.0,612.0,530.81,407.53
2018,11,5,11,45,937.5,64.0,4.95,25.35,614.5,490.39,371.95
2018,11,5,12,0,940.0,64.0,5.0,25.7,617.0,447.47,333.63
2018,11,5,12,15,938.0,64.5,4.95,25.85,611.5,401.04,291.97
2018,11,5,12,30,936.0,65.0,4.9,26.0,606.0,352.85,248.28
2018,11,5,12,45,931.5,65.5,4.9,26.2,593.0,302.43,202.73
2018,11,5,13,0,927.0,66.0,4.9,26.4,580.0,250.9,157.08
2018,11,5,13,15,921.0,64.5,4.85,26.4,559.0,196.69,112.2
2018,11,5,13,30,915.0,63.0,4.8,26.4,538.0,142.06,73.25
2018,11,5,13,45,904.5,62.0,4.75,26.4,510.5,87.41,47.08
2018,11,5,14,0,894.0,61.0,4.7,26.4,483.0,59.42,44.8
2018,11,5,14,15,879.5,59.5,4.55,26.25,449.5,57.93,43.68
2018,11,5,14,30,865.0,58.0,4.4,26.1,416.0,56.39,42.49
2018,11,5,14,45,841.5,56.0,4.3,25.95,376.5,54.31,40.83
2018,11,5,15,0,818.0,54.0,4.2,25.8,337.0,52.15,39.08
2018,11,5,15,15,783.0,51.0,4.2,25.8,293.5,44.53,32.59
2018,11,5,15,30,748.0,48.0,4.2,25.8,250.0,42.18,30.55
2018,11,5,15,45,695.5,44.0,3.2,24.35,204.5,38.89,27.8
2018,11,5,16,0,643.0,40.0,2.2,22.9,159.0,35.66,24.94
2018,11,5,16,15,551.5,34.5,2.0,21.6,116.0,30.98,20.59
2018,11,5,16,30,460.0,29.0,1.8,20.3,73.0,26.45,15.29
2018,11,5,16,45,286.5,19.5,1.65,18.95,42.0,16.39,0.0
2018,11,5,17,0,113.0,10.0,1.5,17.6,11.0,8.54,0.0
2018,11,5,17,15,56.5,5.0,1.55,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,1.5,8.65,20.0,113.85,0.0
2018,11,6,7,0,312.0,22.0,1.5,9.0,40.0,271.87,13.73
2018,11,6,7,15,445.5,29.0,1.85,9.95,80.5,386.31,301.85
2018,11,6,7,30,579.0,36.0,2.2,10.9,121.0,498.22,407.44
2018,11,6,7,45,647.0,41.0,2.5,11.9,166.5,560.46,461.78
2018,11,6,8,0,715.0,46.0,2.8,12.9,212.0,621.12,511.69
2018,11,6,8,15,757.0,49.0,3.0,13.6,257.0,657.65,540.73
2018,11,6,8,30,799.0,52.0,3.2,14.3,302.0,691.41,566.21
2018,11,6,8,45,827.0,55.0,3.35,15.0,344.0,704.53,574.75
2018,11,6,9,0,855.0,58.0,3.5,15.7,386.0,721.39,585.72
2018,11,6,9,15,873.5,60.0,3.5,16.35,423.0,726.41,586.92
2018,11,6,9,30,892.0,62.0,3.5,17.0,460.0,727.85,585.43
2018,11,6,9,45,904.0,64.0,3.5,17.7,491.0,720.94,577.66
2018,11,6,10,0,916.0,66.0,3.5,18.4,522.0,710.36,567.33
2018,11,6,10,15,925.5,67.0,3.5,19.05,546.5,693.26,551.18
2018,11,6,10,30,935.0,68.0,3.5,19.7,571.0,672.59,532.09
2018,11,6,10,45,941.5,68.5,3.45,20.35,588.5,646.01,508.22
2018,11,6,11,0,948.0,69.0,3.4,21.0,606.0,616.11,481.59
2018,11,6,11,15,950.5,69.5,3.45,21.55,615.0,580.84,450.98
2018,11,6,11,30,953.0,70.0,3.5,22.1,624.0,542.72,417.63
2018,11,6,11,45,952.5,69.5,3.5,22.7,624.5,499.6,379.63
2018,11,6,12,0,952.0,69.0,3.5,23.3,625.0,454.23,339.16
2018,11,6,12,15,948.0,69.5,3.55,23.7,618.5,406.45,296.39
2018,11,6,12,30,944.0,70.0,3.6,24.1,612.0,357.07,251.72
2018,11,6,12,45,936.0,71.0,3.65,24.5,597.5,305.68,205.42
2018,11,6,13,0,928.0,72.0,3.7,24.9,583.0,253.5,159.38
2018,11,6,13,15,920.5,70.5,3.65,25.1,561.5,198.92,114.36
2018,11,6,13,30,913.0,69.0,3.6,25.3,540.0,144.09,75.6
2018,11,6,13,45,902.0,67.5,3.6,25.5,511.5,89.07,49.75
2018,11,6,14,0,891.0,66.0,3.6,25.7,483.0,62.85,47.84
2018,11,6,14,15,874.5,64.0,3.45,25.65,448.5,61.02,46.42
2018,11,6,14,30,858.0,62.0,3.3,25.6,414.0,59.13,44.92
2018,11,6,14,45,835.0,59.5,3.15,25.55,374.5,51.01,38.1
2018,11,6,15,0,812.0,57.0,3.0,25.5,335.0,49.22,36.64
2018,11,6,15,15,776.0,53.5,3.0,25.5,291.0,46.52,34.35
2018,11,6,15,30,740.0,50.0,3.0,25.5,247.0,43.82,31.99
2018,11,6,15,45,686.0,46.0,2.1,23.7,202.0,40.6,29.34
2018,11,6,16,0,632.0,42.0,1.2,21.9,157.0,37.46,26.58
2018,11,6,16,15,522.0,36.0,1.2,21.25,112.5,32.33,21.72
2018,11,6,16,30,412.0,30.0,1.2,20.6,68.0,25.09,13.9
2018,11,6,16,45,255.0,20.0,1.2,19.95,39.0,16.9,0.0
2018,11,6,17,0,98.0,10.0,1.2,19.3,10.0,8.54,0.0
2018,11,6,17,15,49.0,5.0,1.25,18.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,45,152.5,10.5,1.2,8.3,18.5,110.62,0.0
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,263.19,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,376.68,290.64
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,485.63,396.14
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,534.24,440.36
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,581.16,480.21
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,628.81,517.32
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,673.8,550.5
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,686.23,557.43
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,702.51,566.93
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,707.45,568.59
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,708.91,567.62
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,703.44,561.29
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,694.31,552.36
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,677.66,537.06
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,657.48,518.9
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,630.91,495.57
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,601.1,469.46
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,567.05,439.8
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,530.11,407.39
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,488.34,370.71
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,444.23,331.43
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,397.06,289.13
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,348.12,244.78
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,296.86,198.53
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,244.53,152.31
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,190.52,107.86
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,136.24,69.83
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,81.73,45.04
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,57.92,43.84
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,56.4,42.67
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,54.81,41.42
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,52.35,39.41
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,49.8,37.3
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,42.55,31.08
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,40.56,29.32
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,37.23,26.52
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,33.95,23.6
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,29.65,19.51
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,25.58,14.04
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,14.19,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,5.12,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,75.08,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,186.67,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,315.74,243.4
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,426.66,354.62
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,500.77,420.7
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,573.8,482.66
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,619.13,518.84
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,661.87,551.2
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,682.57,565.04
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,705.8,580.25
