Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,715.47,585.04
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,721.31,586.81
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,722.22,585.02
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,719.0,579.17
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,703.1,563.46
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,683.47,544.81
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,656.81,520.65
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,626.81,493.68
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,555.56,435.03
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,488.48,379.79
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,482.88,370.43
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,465.83,350.23
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,410.75,301.85
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,357.49,254.82
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,307.7,209.38
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,255.71,162.99
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,201.03,117.33
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,144.41,76.93
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,89.08,52.27
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,67.96,52.49
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,66.85,51.68
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,65.79,50.9
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,63.48,49.01
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,61.2,47.12
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,53.6,40.62
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,51.08,38.39
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,47.91,35.84
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,44.98,33.28
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,36.29,25.23
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,25.63,13.76
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,16.64,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.12,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,56.0,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,147.55,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,286.03,213.62
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,406.74,330.92
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,463.59,380.3
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,518.96,424.94
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,519.64,425.51
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,517.55,422.72
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,540.28,439.08
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,560.25,452.4
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,557.56,449.03
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,558.91,448.46
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,566.64,452.89
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,571.28,454.69
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,579.93,458.95
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,579.3,456.17
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,562.48,440.93
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,542.89,423.5
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,507.46,393.92
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,467.95,361.17
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,423.26,324.22
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,380.88,289.02
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,332.91,250.36
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,289.93,216.24
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,262.21,192.05
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,233.61,167.43
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,201.29,142.57
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,171.34,122.02
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,137.11,100.58
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,110.16,88.92
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,101.56,81.94
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,92.58,74.53
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,87.35,70.28
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,82.12,65.94
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,74.61,59.49
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,66.96,52.78
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,57.29,44.46
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,47.41,35.67
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,35.74,24.9
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,24.16,12.26
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,14.51,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.56,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,21.99,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,44.88,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,145.46,106.04
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,213.41,176.95
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,272.46,230.15
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,345.73,292.49
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,345.61,293.5
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,359.61,305.19
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,408.81,344.77
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,439.9,368.96
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,468.82,389.9
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,494.99,408.01
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,509.46,416.84
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,520.86,423.06
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,518.14,418.3
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,512.58,411.32
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,502.69,400.82
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,489.95,387.96
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,474.69,373.53
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,456.52,356.44
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,427.18,330.38
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,396.18,302.59
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,360.01,270.99
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,324.32,239.68
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,285.64,206.81
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,249.49,176.97
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,210.55,145.8
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,172.54,119.0
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,134.23,98.76
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,118.61,97.07
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,113.27,92.8
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,107.84,88.41
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,100.49,82.32
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,92.97,76.0
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,84.48,68.65
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,73.83,59.28
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,60.9,47.97
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,47.69,36.15
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,34.25,23.71
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,20.46,9.11
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,11.95,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,7.26,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,110.68,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,266.43,190.86
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,375.12,310.64
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,449.35,378.51
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,522.9,441.71
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,571.46,481.21
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,617.56,516.94
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,641.94,534.26
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,663.14,548.42
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,677.73,556.63
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,688.63,561.27
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,681.92,551.98
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,671.81,540.13
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,648.85,519.08
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,623.21,495.99
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,598.82,473.63
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,571.6,448.89
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,522.06,407.82
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,473.32,367.18
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,431.25,331.15
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,388.92,294.4
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,349.99,260.28
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,312.06,226.88
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,281.51,195.53
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,241.52,156.49
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,196.55,118.55
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,143.39,80.78
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,90.1,57.9
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,73.55,57.96
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,71.48,56.35
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,69.42,54.74
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,60.92,47.51
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,58.22,45.27
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,54.99,42.45
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,51.78,39.56
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,46.38,34.93
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,40.97,30.05
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,33.1,22.52
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,25.24,11.77
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,14.94,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,110.9,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,262.52,180.17
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,371.86,304.89
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,431.21,359.16
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,489.62,408.38
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,522.42,435.41
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,552.93,459.13
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,587.86,485.03
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,619.63,507.42
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,629.41,511.96
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,635.9,513.82
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,639.89,513.58
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,640.23,510.42
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,630.0,499.89
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,616.27,486.65
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,595.12,467.36
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,570.81,445.48
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,540.43,419.04
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,507.3,390.03
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,469.35,356.57
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,429.24,320.85
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,384.6,281.58
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,339.67,241.84
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,292.95,201.26
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,247.46,162.82
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,199.59,124.81
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,152.14,92.81
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,104.09,71.66
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,90.02,71.71
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,87.25,69.59
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,84.54,67.48
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,80.57,64.25
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,76.59,60.97
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,68.04,53.6
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,62.24,48.48
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,53.98,41.36
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,45.61,33.88
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,34.09,23.16
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,22.39,9.02
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,13.23,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,15.2,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,24.36,10.64
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,33.7,22.56
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,50.3,37.53
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,66.08,51.56
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,91.49,73.85
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,127.22,104.54
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,140.11,115.18
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,152.83,125.5
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,138.45,112.73
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,136.2,110.19
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,192.49,157.21
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,248.48,202.54
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,231.59,187.46
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,226.85,182.5
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,223.2,178.52
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,219.86,174.9
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,222.61,176.68
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,224.62,177.8
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,230.3,181.74
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,234.15,184.0
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,235.92,184.12
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,231.82,179.17
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,186.0,143.95
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,150.56,117.83
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,149.37,116.0
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,147.5,114.1
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,132.26,102.83
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,125.8,103.82
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,111.08,91.56
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,101.23,83.4
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,91.71,75.38
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,82.02,67.1
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,71.75,58.09
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,59.15,46.88
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,50.14,38.81
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,40.91,30.33
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,31.01,20.84
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,20.89,7.44
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,12.38,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,30.89,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,116.45,68.47
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,182.48,149.41
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,237.78,200.65
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,292.52,248.69
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,332.16,282.96
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,386.57,327.8
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,428.62,361.33
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,468.31,392.04
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,500.3,415.62
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,529.32,436.17
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,533.94,437.23
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,535.71,436.02
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,530.56,429.38
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,528.27,424.63
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,504.03,402.96
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,473.35,376.35
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,460.49,363.32
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,448.54,350.34
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,418.13,322.98
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,382.89,291.61
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,345.68,258.63
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,308.4,225.49
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,264.2,189.17
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,225.62,158.84
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,191.79,130.33
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,154.55,103.29
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,114.22,83.5
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,100.68,81.32
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,95.86,77.47
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,90.95,73.5
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,85.95,69.38
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,80.9,65.15
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,72.66,57.99
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,65.73,51.82
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,54.86,42.34
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,42.99,31.75
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,31.29,20.73
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,19.3,5.49
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,11.1,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,29.47,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,115.76,60.9
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,184.59,150.16
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,249.15,209.79
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,327.06,276.98
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,337.18,286.89
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,360.52,306.63
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,409.72,346.45
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,442.01,371.72
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,473.18,395.12
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,501.55,415.61
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,503.56,414.67
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,503.17,411.88
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,489.28,398.46
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,473.76,383.8
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,456.52,367.72
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,437.95,350.52
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,405.38,322.36
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,368.32,290.98
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,340.09,266.72
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,313.29,243.68
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,290.06,223.29
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,266.74,202.77
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,240.63,180.38
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,215.1,159.0
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,187.35,137.43
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,165.52,122.74
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,133.54,102.74
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,121.03,99.49
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,112.97,92.89
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,101.45,83.23
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,94.53,77.45
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,87.46,71.45
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,78.66,63.74
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,70.5,56.44
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,56.96,44.55
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,43.2,32.2
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,30.45,20.14
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,17.37,3.6
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,9.82,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,44.88,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,161.85,74.91
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,250.36,203.22
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,317.48,266.73
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,385.55,326.02
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,393.21,333.19
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,399.05,337.87
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,401.29,338.71
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,386.72,325.73
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,408.88,342.28
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,443.26,367.54
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,466.16,383.65
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,485.81,396.79
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,480.81,390.45
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,473.52,382.36
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,476.48,382.25
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,475.44,378.57
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,456.38,360.7
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,434.86,340.67
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,407.5,315.89
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,378.21,289.16
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,337.03,253.62
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,297.58,219.63
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,255.89,185.27
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,218.93,156.0
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,187.77,131.85
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,157.04,111.29
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,116.48,95.22
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,101.59,82.67
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,92.45,75.03
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,85.53,69.24
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,78.25,63.07
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,73.47,59.0
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,67.05,53.37
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,60.53,47.52
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,51.38,39.45
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,42.82,31.63
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,30.57,19.99
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,18.11,2.91
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,10.24,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,49.95,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,171.53,62.18
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,268.31,213.42
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,325.34,268.86
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,383.37,319.06
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,420.38,350.19
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,456.08,378.87
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,479.44,396.69
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,500.64,412.15
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,521.66,426.56
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,546.3,443.01
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,556.01,447.49
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,562.05,449.08
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,554.39,440.28
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,543.67,429.18
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,539.41,422.6
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,530.17,411.77
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,507.12,390.67
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,480.39,366.38
2018,11,17,11,45,770.0,117.0,0.65,18.15,532.5,439.09,331.03
2018,11,17,12,0,750.0,122.0,0.6,18.6,528.0,397.31,294.99
2018,11,17,12,15,748.5,124.0,0.55,18.8,525.5,358.96,260.99
2018,11,17,12,30,747.0,126.0,0.5,19.0,523.0,319.14,225.42
2018,11,17,12,45,695.5,138.0,0.5,19.2,500.5,274.32,188.04
2018,11,17,13,0,644.0,150.0,0.5,19.4,478.0,233.21,155.03
2018,11,17,13,15,565.0,157.5,0.55,19.45,437.0,186.44,121.67
2018,11,17,13,30,486.0,165.0,0.6,19.5,396.0,149.24,100.1
2018,11,17,13,45,505.0,153.0,0.65,19.6,381.0,109.14,88.51
2018,11,17,14,0,524.0,141.0,0.7,19.7,366.0,97.91,79.21
2018,11,17,14,15,543.5,130.0,0.7,19.5,347.5,91.8,74.2
2018,11,17,14,30,563.0,119.0,0.7,19.3,329.0,85.49,68.98
2018,11,17,14,45,529.5,111.5,0.7,19.1,292.5,80.82,65.1
2018,11,17,15,0,496.0,104.0,0.7,18.9,256.0,76.08,61.08
2018,11,17,15,15,450.0,93.5,0.7,18.9,216.5,69.06,54.94
2018,11,17,15,30,404.0,83.0,0.7,18.9,177.0,61.91,48.56
2018,11,17,15,45,341.5,70.0,0.8,17.3,138.0,52.71,40.5
2018,11,17,16,0,279.0,57.0,0.9,15.7,99.0,43.34,32.02
2018,11,17,16,15,199.0,40.5,1.0,14.95,65.5,31.08,20.32
2018,11,17,16,30,119.0,24.0,1.1,14.2,32.0,18.59,1.96
2018,11,17,16,45,62.0,12.5,1.15,13.45,16.5,10.67,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,12.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,6,45,16.5,4.0,0.9,6.65,4.5,0.0,0.0
2018,11,18,7,0,33.0,8.0,0.9,6.7,9.0,28.32,0.0
2018,11,18,7,15,108.0,25.0,0.9,7.1,35.0,124.09,28.36
2018,11,18,7,30,183.0,42.0,0.9,7.5,61.0,221.84,175.07
2018,11,18,7,45,254.5,58.5,0.9,7.95,98.5,289.37,239.62
2018,11,18,8,0,326.0,75.0,0.9,8.4,136.0,357.84,298.89
2018,11,18,8,15,363.5,86.0,0.8,8.85,170.0,394.89,329.89
2018,11,18,8,30,401.0,97.0,0.7,9.3,204.0,430.9,358.48
2018,11,18,8,45,449.0,105.0,0.6,9.8,242.5,469.14,387.4
2018,11,18,9,0,497.0,113.0,0.5,10.3,281.0,505.27,413.23
2018,11,18,9,15,552.5,116.5,0.5,10.9,322.0,538.72,436.94
2018,11,18,9,30,608.0,120.0,0.5,11.5,363.0,574.54,461.45
2018,11,18,9,45,639.5,120.0,0.45,12.1,392.5,582.03,463.75
2018,11,18,10,0,671.0,120.0,0.4,12.7,422.0,585.61,463.23
2018,11,18,10,15,701.0,120.0,0.6,13.35,450.5,584.28,461.67
2018,11,18,10,30,731.0,120.0,0.8,14.0,479.0,578.91,456.66
2018,11,18,10,45,752.0,119.5,1.0,14.65,499.5,563.76,443.8
