Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,0,773.0,119.0,1.2,15.3,520.0,544.91,427.52
2018,11,18,11,15,781.0,118.5,1.3,15.8,530.0,515.82,402.51
2018,11,18,11,30,789.0,118.0,1.4,16.3,540.0,483.95,374.74
2018,11,18,11,45,793.5,117.5,1.5,16.8,543.0,447.92,343.04
2018,11,18,12,0,798.0,117.0,1.6,17.3,546.0,409.6,308.73
2018,11,18,12,15,760.5,126.5,1.55,17.55,532.0,363.76,268.67
2018,11,18,12,30,723.0,136.0,1.5,17.8,518.0,319.38,229.82
2018,11,18,12,45,675.0,146.0,1.45,18.05,496.0,274.92,191.85
2018,11,18,13,0,627.0,156.0,1.4,18.3,474.0,233.98,158.25
2018,11,18,13,15,623.0,151.0,1.25,18.4,456.5,191.1,124.14
2018,11,18,13,30,619.0,146.0,1.1,18.5,439.0,148.2,95.68
2018,11,18,13,45,610.0,140.0,0.95,18.55,415.0,104.63,85.16
2018,11,18,14,0,601.0,134.0,0.8,18.6,391.0,94.42,76.62
2018,11,18,14,15,578.0,127.5,0.65,18.5,359.0,90.63,73.52
2018,11,18,14,30,555.0,121.0,0.5,18.4,327.0,86.81,70.35
2018,11,18,14,45,523.5,112.5,0.3,18.3,290.5,81.5,65.84
2018,11,18,15,0,492.0,104.0,0.1,18.2,254.0,76.1,61.18
2018,11,18,15,15,446.0,94.0,0.1,18.2,215.0,69.42,55.35
2018,11,18,15,30,400.0,84.0,0.1,18.2,176.0,62.64,49.29
2018,11,18,15,45,299.5,70.5,0.35,16.95,131.0,52.87,40.68
2018,11,18,16,0,199.0,57.0,0.6,15.7,86.0,43.44,32.07
2018,11,18,16,15,123.5,39.5,0.7,15.1,55.5,30.46,19.67
2018,11,18,16,30,48.0,22.0,0.8,14.5,25.0,17.63,0.29
2018,11,18,16,45,26.5,11.5,0.9,13.9,13.0,9.82,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,13.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.0,1.25,6.15,3.0,0.0,0.0
2018,11,19,7,0,10.0,6.0,1.2,6.2,6.0,11.61,0.0
2018,11,19,7,15,6.5,20.0,1.3,7.0,20.0,27.26,0.0
2018,11,19,7,30,3.0,34.0,1.4,7.8,34.0,37.13,24.34
2018,11,19,7,45,13.0,50.5,1.5,8.6,52.5,60.58,46.24
2018,11,19,8,0,23.0,67.0,1.6,9.4,71.0,92.14,74.14
2018,11,19,8,15,55.0,84.0,1.7,10.05,97.5,131.53,109.03
2018,11,19,8,30,87.0,101.0,1.8,10.7,124.0,183.44,153.73
2018,11,19,8,45,67.0,114.0,1.95,11.4,133.5,166.35,138.51
2018,11,19,9,0,47.0,127.0,2.1,12.1,143.0,162.34,134.19
2018,11,19,9,15,149.0,141.5,2.1,12.8,199.0,257.83,215.19
2018,11,19,9,30,251.0,156.0,2.1,13.5,255.0,350.45,290.49
2018,11,19,9,45,325.5,158.5,2.1,14.2,297.5,393.16,323.56
2018,11,19,10,0,400.0,161.0,2.1,14.9,340.0,445.46,363.09
2018,11,19,10,15,494.5,150.0,2.0,15.45,383.0,478.46,386.97
2018,11,19,10,30,589.0,139.0,1.9,16.0,426.0,511.22,409.58
2018,11,19,10,45,664.5,126.5,1.85,16.55,460.5,519.47,412.85
2018,11,19,11,0,740.0,114.0,1.8,17.1,495.0,520.77,410.27
2018,11,19,11,15,632.5,143.0,1.7,17.45,473.0,463.24,362.69
2018,11,19,11,30,525.0,172.0,1.6,17.8,451.0,405.53,315.66
2018,11,19,11,45,536.0,169.0,1.55,18.2,454.5,380.18,292.87
2018,11,19,12,0,547.0,166.0,1.5,18.6,458.0,352.71,267.75
2018,11,19,12,15,550.5,163.0,1.4,18.75,454.5,320.7,238.96
2018,11,19,12,30,554.0,160.0,1.3,18.9,451.0,287.37,208.86
2018,11,19,12,45,585.5,147.0,1.25,19.1,448.0,254.12,177.93
2018,11,19,13,0,617.0,134.0,1.2,19.3,445.0,214.11,142.24
2018,11,19,13,15,518.0,151.0,1.15,19.3,405.0,174.43,114.92
2018,11,19,13,30,419.0,168.0,1.1,19.3,365.0,145.17,99.86
2018,11,19,13,45,375.5,165.0,1.05,19.35,334.0,118.06,96.36
2018,11,19,14,0,332.0,162.0,1.0,19.4,303.0,113.42,92.61
2018,11,19,14,15,266.0,152.5,0.85,19.15,260.0,107.02,87.36
2018,11,19,14,30,200.0,143.0,0.7,18.9,217.0,100.58,82.05
2018,11,19,14,45,214.5,129.5,0.6,18.7,201.0,92.41,75.17
2018,11,19,15,0,229.0,116.0,0.5,18.5,185.0,83.97,67.96
2018,11,19,15,15,201.0,101.0,0.5,18.5,155.0,73.94,59.22
2018,11,19,15,30,173.0,86.0,0.5,18.5,125.0,63.67,50.11
2018,11,19,15,45,146.0,69.5,0.5,17.85,97.5,52.15,39.87
2018,11,19,16,0,119.0,53.0,0.5,17.2,70.0,40.34,29.17
2018,11,19,16,15,83.5,37.0,0.45,16.95,47.0,28.57,17.83
2018,11,19,16,30,48.0,21.0,0.4,16.7,24.0,16.88,0.0
2018,11,19,16,45,24.0,10.5,0.4,16.4,12.0,8.96,0.0
2018,11,19,17,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,40.5,4.5,0.75,7.05,5.0,0.0,0.0
2018,11,20,7,0,81.0,9.0,0.8,6.8,10.0,59.99,0.0
2018,11,20,7,15,219.0,20.5,0.85,7.35,38.5,197.91,0.0
2018,11,20,7,30,357.0,32.0,0.9,7.9,67.0,324.13,249.97
2018,11,20,7,45,427.5,41.5,0.9,8.45,104.0,386.17,316.62
2018,11,20,8,0,498.0,51.0,0.9,9.0,141.0,448.44,370.94
2018,11,20,8,15,559.0,57.0,0.9,9.6,182.5,498.99,412.83
2018,11,20,8,30,620.0,63.0,0.9,10.2,224.0,547.54,450.98
2018,11,20,8,45,662.0,66.5,0.9,10.8,263.5,577.04,472.75
2018,11,20,9,0,704.0,70.0,0.9,11.4,303.0,603.59,491.32
2018,11,20,9,15,719.0,76.5,0.8,12.15,337.0,611.86,493.83
2018,11,20,9,30,734.0,83.0,0.7,12.9,371.0,616.87,493.59
2018,11,20,9,45,730.0,92.0,0.6,13.65,397.0,608.75,483.24
2018,11,20,10,0,726.0,101.0,0.5,14.4,423.0,597.63,470.72
2018,11,20,10,15,740.5,103.0,0.5,15.2,446.5,587.67,460.32
2018,11,20,10,30,755.0,105.0,0.5,16.0,470.0,574.39,447.27
2018,11,20,10,45,752.5,109.0,0.55,16.75,483.5,550.19,426.63
2018,11,20,11,0,750.0,113.0,0.6,17.5,497.0,523.58,403.98
2018,11,20,11,15,655.5,137.5,0.8,18.2,477.5,468.37,361.05
2018,11,20,11,30,561.0,162.0,1.0,18.9,458.0,412.15,316.98
2018,11,20,11,45,579.0,156.5,1.2,19.6,463.0,386.33,294.49
2018,11,20,12,0,597.0,151.0,1.4,20.3,468.0,361.47,271.58
2018,11,20,12,15,565.0,158.0,1.45,20.55,455.5,320.55,236.86
2018,11,20,12,30,533.0,165.0,1.5,20.8,443.0,284.63,206.08
2018,11,20,12,45,530.0,161.0,1.55,21.1,432.0,248.77,174.72
2018,11,20,13,0,527.0,157.0,1.6,21.4,421.0,212.51,143.89
2018,11,20,13,15,519.5,151.5,1.6,21.4,403.0,174.36,114.15
2018,11,20,13,30,512.0,146.0,1.6,21.4,385.0,136.61,89.43
2018,11,20,13,45,469.5,145.0,1.55,21.4,354.5,101.68,81.87
2018,11,20,14,0,427.0,144.0,1.5,21.4,324.0,98.96,79.74
2018,11,20,14,15,477.0,122.5,1.3,21.15,309.0,86.31,69.13
2018,11,20,14,30,527.0,101.0,1.1,20.9,294.0,74.58,59.23
2018,11,20,14,45,531.5,89.5,0.9,20.65,266.5,67.2,53.0
2018,11,20,15,0,536.0,78.0,0.7,20.4,239.0,59.61,46.5
2018,11,20,15,15,513.0,69.5,0.7,20.4,205.0,53.97,41.56
2018,11,20,15,30,490.0,61.0,0.7,20.4,171.0,48.18,36.37
2018,11,20,15,45,406.5,52.0,0.75,19.15,130.0,41.48,30.44
2018,11,20,16,0,323.0,43.0,0.8,17.9,89.0,34.74,24.24
2018,11,20,16,15,244.0,32.5,0.85,17.35,60.5,25.22,14.92
2018,11,20,16,30,165.0,22.0,0.9,16.8,32.0,17.16,0.0
2018,11,20,16,45,82.5,11.0,0.95,16.3,16.0,9.39,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,6,45,9.5,1.5,1.65,11.65,1.5,0.0,0.0
2018,11,21,7,0,19.0,3.0,1.7,11.7,3.0,14.78,0.0
2018,11,21,7,15,9.5,5.5,1.85,12.1,5.5,12.06,0.0
2018,11,21,7,30,0.0,8.0,2.0,12.5,8.0,6.56,0.0
2018,11,21,7,45,0.0,11.0,2.1,12.9,11.0,9.03,1.91
2018,11,21,8,0,0.0,14.0,2.2,13.3,14.0,11.51,4.15
2018,11,21,8,15,0.0,15.0,2.3,13.55,15.0,12.33,4.94
2018,11,21,8,30,0.0,16.0,2.4,13.8,16.0,13.16,5.7
2018,11,21,8,45,0.0,17.5,2.5,14.0,17.5,14.4,6.78
2018,11,21,9,0,0.0,19.0,2.6,14.2,19.0,15.65,7.84
2018,11,21,9,15,0.0,19.0,2.8,14.6,19.0,15.65,7.81
2018,11,21,9,30,0.0,19.0,3.0,15.0,19.0,15.66,7.78
2018,11,21,9,45,0.0,34.5,3.2,15.4,34.5,28.5,18.69
2018,11,21,10,0,0.0,50.0,3.4,15.8,50.0,41.38,29.54
2018,11,21,10,15,0.0,76.0,3.65,16.3,76.0,63.07,47.68
2018,11,21,10,30,0.0,102.0,3.9,16.8,102.0,85.43,66.19
2018,11,21,10,45,36.5,141.5,4.15,17.3,160.0,145.81,116.35
2018,11,21,11,0,73.0,181.0,4.4,17.8,218.0,198.57,159.09
2018,11,21,11,15,50.5,182.0,4.5,18.0,208.0,183.37,146.03
2018,11,21,11,30,28.0,183.0,4.6,18.2,198.0,169.78,134.59
2018,11,21,11,45,17.5,151.0,4.7,18.4,160.5,132.65,104.12
2018,11,21,12,0,7.0,119.0,4.8,18.6,123.0,101.21,78.33
2018,11,21,12,15,4.0,96.0,4.7,18.5,98.5,80.97,61.71
2018,11,21,12,30,1.0,73.0,4.6,18.4,74.0,60.87,45.18
2018,11,21,12,45,6.0,80.0,4.5,18.35,83.0,67.8,50.79
2018,11,21,13,0,11.0,87.0,4.4,18.3,92.0,74.17,55.89
2018,11,21,13,15,5.5,64.5,4.2,18.15,67.0,54.16,39.56
2018,11,21,13,30,0.0,42.0,4.0,18.0,42.0,34.74,23.61
2018,11,21,13,45,0.0,38.0,3.75,17.8,38.0,31.41,22.04
2018,11,21,14,0,0.0,34.0,3.5,17.6,34.0,28.08,19.17
2018,11,21,14,15,10.5,40.0,3.3,17.45,44.0,33.95,24.41
2018,11,21,14,30,21.0,46.0,3.1,17.3,54.0,38.85,28.79
2018,11,21,14,45,35.0,54.0,2.9,17.1,65.5,45.12,34.4
2018,11,21,15,0,49.0,62.0,2.7,16.9,77.0,49.23,38.05
2018,11,21,15,15,32.5,64.5,2.7,16.9,74.0,52.19,40.59
2018,11,21,15,30,16.0,67.0,2.7,16.9,71.0,53.01,41.11
2018,11,21,15,45,13.0,52.5,2.35,16.4,55.0,42.09,31.27
2018,11,21,16,0,10.0,38.0,2.0,15.9,39.0,30.96,21.14
2018,11,21,16,15,14.0,25.0,1.85,15.4,26.0,20.74,11.27
2018,11,21,16,30,18.0,12.0,1.7,14.9,13.0,10.11,0.0
2018,11,21,16,45,9.0,6.0,1.55,14.4,6.5,5.12,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.5,9.9,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.5,9.9,9.0,60.84,0.0
2018,11,22,7,15,231.5,19.0,1.75,10.7,36.0,200.03,0.0
2018,11,22,7,30,380.0,29.0,2.0,11.5,63.0,334.66,247.95
2018,11,22,7,45,474.0,35.5,2.25,12.3,102.0,408.57,332.3
2018,11,22,8,0,568.0,42.0,2.5,13.1,141.0,476.1,392.4
2018,11,22,8,15,625.5,46.0,2.65,13.5,182.0,522.89,432.79
2018,11,22,8,30,683.0,50.0,2.8,13.9,223.0,567.19,469.28
2018,11,22,8,45,720.5,53.0,2.95,14.3,262.0,593.45,490.24
2018,11,22,9,0,758.0,56.0,3.1,14.7,301.0,616.62,507.95
2018,11,22,9,15,764.0,62.0,3.2,15.1,332.5,618.44,508.38
2018,11,22,9,30,770.0,68.0,3.3,15.5,364.0,617.07,505.43
2018,11,22,9,45,759.5,75.5,3.4,15.85,387.0,603.32,492.61
2018,11,22,10,0,749.0,83.0,3.5,16.2,410.0,586.82,477.55
2018,11,22,10,15,735.0,91.5,3.6,16.55,427.0,568.54,460.84
2018,11,22,10,30,721.0,100.0,3.7,16.9,444.0,545.94,440.68
2018,11,22,10,45,630.5,127.5,3.75,17.2,436.0,497.31,399.65
2018,11,22,11,0,540.0,155.0,3.8,17.5,428.0,444.89,355.93
2018,11,22,11,15,625.0,135.5,3.9,17.7,457.0,449.18,356.74
2018,11,22,11,30,710.0,116.0,4.0,17.9,486.0,440.64,346.28
2018,11,22,11,45,766.0,100.0,4.1,18.05,500.5,416.61,322.82
2018,11,22,12,0,822.0,84.0,4.2,18.2,515.0,385.74,292.82
2018,11,22,12,15,687.5,119.0,4.3,18.25,477.0,329.27,245.79
2018,11,22,12,30,553.0,154.0,4.4,18.3,439.0,280.2,206.04
2018,11,22,12,45,445.5,174.5,4.55,18.35,400.5,238.51,173.12
2018,11,22,13,0,338.0,195.0,4.7,18.4,362.0,206.56,150.02
2018,11,22,13,15,280.0,194.0,4.8,18.25,328.5,175.28,127.45
2018,11,22,13,30,222.0,193.0,4.9,18.1,295.0,153.51,114.74
2018,11,22,13,45,192.5,181.0,5.0,17.95,266.0,128.53,106.44
2018,11,22,14,0,163.0,169.0,5.1,17.8,237.0,120.1,99.41
2018,11,22,14,15,125.5,151.0,5.1,17.55,201.0,108.67,89.75
2018,11,22,14,30,88.0,133.0,5.1,17.3,165.0,96.94,79.75
2018,11,22,14,45,69.5,117.0,5.1,17.0,140.5,88.98,72.96
2018,11,22,15,0,51.0,101.0,5.1,16.7,116.0,77.62,63.07
2018,11,22,15,15,34.0,82.0,5.1,16.7,91.5,64.11,51.09
2018,11,22,15,30,17.0,63.0,5.1,16.7,67.0,50.24,38.68
2018,11,22,15,45,9.5,49.5,4.6,15.8,51.5,40.26,29.72
2018,11,22,16,0,2.0,36.0,4.1,14.9,36.0,29.55,19.96
2018,11,22,16,15,6.0,23.0,3.9,14.55,23.5,19.01,9.79
2018,11,22,16,30,10.0,10.0,3.7,14.2,11.0,8.45,0.0
2018,11,22,16,45,5.0,5.0,3.55,13.8,5.5,4.27,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.45,12.8,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.5,12.9,2.0,1.71,0.0
2018,11,23,7,15,0.0,9.5,1.65,13.15,9.5,7.82,0.0
2018,11,23,7,30,0.0,17.0,1.8,13.4,17.0,14.01,4.68
2018,11,23,7,45,0.0,28.5,1.95,13.6,28.5,23.54,13.89
2018,11,23,8,0,0.0,40.0,2.1,13.8,40.0,33.36,22.6
2018,11,23,8,15,0.0,46.5,2.25,14.0,46.5,38.48,27.23
2018,11,23,8,30,0.0,53.0,2.4,14.2,53.0,43.88,31.99
2018,11,23,8,45,0.0,43.5,2.55,14.35,43.5,35.95,25.25
2018,11,23,9,0,0.0,34.0,2.7,14.5,34.0,28.06,18.49
2018,11,23,9,15,5.0,64.5,2.9,14.75,66.5,56.86,43.19
2018,11,23,9,30,10.0,95.0,3.1,15.0,99.0,87.77,69.35
2018,11,23,9,45,5.0,73.5,3.3,15.25,75.5,64.24,49.16
2018,11,23,10,0,0.0,52.0,3.5,15.5,52.0,43.04,30.99
2018,11,23,10,15,0.0,69.0,3.7,15.8,69.0,57.22,42.87
2018,11,23,10,30,0.0,86.0,3.9,16.1,86.0,71.52,54.76
2018,11,23,10,45,0.0,80.0,4.1,16.35,80.0,66.42,50.36
2018,11,23,11,0,0.0,74.0,4.3,16.6,74.0,61.41,46.07
2018,11,23,11,15,0.0,78.5,4.45,16.7,78.5,65.18,49.17
2018,11,23,11,30,0.0,83.0,4.6,16.8,83.0,68.95,52.27
2018,11,23,11,45,0.0,75.5,4.7,16.9,75.5,62.68,47.0
2018,11,23,12,0,0.0,68.0,4.8,17.0,68.0,56.42,41.75
2018,11,23,12,15,0.5,79.0,4.75,16.9,79.5,65.76,49.58
2018,11,23,12,30,1.0,90.0,4.7,16.8,91.0,74.99,57.3
2018,11,23,12,45,7.5,90.5,4.6,16.75,94.5,76.76,58.56
2018,11,23,13,0,14.0,91.0,4.5,16.7,98.0,77.2,58.67
2018,11,23,13,15,8.0,71.5,4.55,16.75,75.5,60.29,44.84
2018,11,23,13,30,2.0,52.0,4.6,16.8,53.0,43.19,30.8
2018,11,23,13,45,6.0,58.0,4.6,16.8,60.5,48.12,36.86
2018,11,23,14,0,10.0,64.0,4.6,16.8,68.0,53.15,41.35
2018,11,23,14,15,16.0,73.5,4.55,16.75,79.5,59.88,47.35
2018,11,23,14,30,22.0,83.0,4.5,16.7,91.0,66.58,53.33
2018,11,23,14,45,11.0,52.0,4.45,16.6,56.0,43.34,32.86
2018,11,23,15,0,0.0,21.0,4.4,16.5,21.0,17.29,9.76
2018,11,23,15,15,0.0,15.5,4.4,16.5,15.5,12.75,5.69
2018,11,23,15,30,0.0,10.0,4.4,16.5,10.0,8.21,1.62
2018,11,23,15,45,0.0,8.0,4.25,16.2,8.0,6.57,0.11
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,4.92,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.28,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.64,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.85,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.0,2.05,12.7,3.0,0.0,0.0
2018,11,24,7,0,62.0,6.0,2.1,12.7,6.0,44.51,0.0
2018,11,24,7,15,221.0,16.0,2.35,13.2,32.0,157.39,0.0
2018,11,24,7,30,380.0,26.0,2.6,13.7,58.0,327.64,229.21
2018,11,24,7,45,474.5,31.5,2.85,14.15,95.5,393.58,317.74
2018,11,24,8,0,569.0,37.0,3.1,14.6,133.0,468.16,384.47
2018,11,24,8,15,626.5,41.5,3.1,14.85,173.5,514.78,424.94
2018,11,24,8,30,684.0,46.0,3.1,15.1,214.0,559.33,461.73
2018,11,24,8,45,704.0,50.5,3.1,15.4,249.0,575.2,474.47
2018,11,24,9,0,724.0,55.0,3.1,15.7,284.0,588.22,484.21
2018,11,24,9,15,608.0,81.5,3.05,16.05,289.0,535.21,439.99
2018,11,24,9,30,492.0,108.0,3.0,16.4,294.0,469.04,385.28
2018,11,24,9,45,443.5,129.5,2.95,16.75,307.5,449.09,367.25
2018,11,24,10,0,395.0,151.0,2.9,17.1,321.0,427.68,347.86
2018,11,24,10,15,331.0,164.5,2.9,17.45,312.0,376.12,305.1
2018,11,24,10,30,267.0,178.0,2.9,17.8,303.0,339.05,273.7
2018,11,24,10,45,232.5,195.5,2.85,18.2,307.5,324.27,260.13
2018,11,24,11,0,198.0,213.0,2.8,18.6,312.0,301.66,240.55
2018,11,24,11,15,208.0,219.5,2.7,18.8,325.0,300.81,238.57
2018,11,24,11,30,218.0,226.0,2.6,19.0,338.0,298.35,235.07
2018,11,24,11,45,288.0,215.0,2.55,19.2,364.0,308.62,240.81
2018,11,24,12,0,358.0,204.0,2.5,19.4,390.0,307.09,236.24
2018,11,24,12,15,431.0,184.5,2.45,19.45,406.0,295.98,223.2
2018,11,24,12,30,504.0,165.0,2.4,19.5,422.0,274.23,200.71
2018,11,24,12,45,609.0,134.0,2.35,19.55,437.0,245.9,171.07
2018,11,24,13,0,714.0,103.0,2.3,19.6,452.0,203.66,130.28
2018,11,24,13,15,755.0,90.0,2.3,19.55,446.0,161.71,95.29
2018,11,24,13,30,796.0,77.0,2.3,19.5,440.0,110.49,60.46
2018,11,24,13,45,717.0,88.5,2.25,19.45,401.0,65.65,51.63
2018,11,24,14,0,638.0,100.0,2.2,19.4,362.0,72.86,58.02
2018,11,24,14,15,592.5,97.5,2.15,19.2,326.0,71.65,57.1
2018,11,24,14,30,547.0,95.0,2.1,19.0,290.0,70.6,56.31
2018,11,24,14,45,483.5,92.5,2.05,18.8,251.0,67.74,53.91
2018,11,24,15,0,420.0,90.0,2.0,18.6,212.0,66.02,52.44
2018,11,24,15,15,480.0,71.5,2.0,18.6,191.0,55.67,43.32
2018,11,24,15,30,540.0,53.0,2.0,18.6,170.0,42.17,31.34
2018,11,24,15,45,494.5,46.0,1.5,17.3,135.0,37.11,26.79
2018,11,24,16,0,449.0,39.0,1.0,16.0,100.0,31.99,21.95
2018,11,24,16,15,337.5,30.0,1.0,15.35,66.5,24.85,14.22
2018,11,24,16,30,226.0,21.0,1.0,14.7,33.0,17.67,0.0
2018,11,24,16,45,113.0,10.5,1.0,14.0,16.5,8.96,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.05,9.1,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.1,9.0,6.0,5.12,0.0
2018,11,25,7,15,207.0,16.5,1.2,9.55,31.0,148.18,0.0
2018,11,25,7,30,360.0,27.0,1.3,10.1,56.0,312.27,212.18
2018,11,25,7,45,446.0,34.5,1.35,10.7,93.0,384.66,310.22
2018,11,25,8,0,532.0,42.0,1.4,11.3,130.0,454.03,372.64
2018,11,25,8,15,573.0,48.0,1.5,11.85,166.5,489.84,404.44
2018,11,25,8,30,614.0,54.0,1.6,12.4,203.0,523.86,432.88
2018,11,25,8,45,646.0,60.5,1.65,12.95,241.0,549.98,453.25
2018,11,25,9,0,678.0,67.0,1.7,13.5,279.0,573.34,470.37
2018,11,25,9,15,743.5,63.5,1.8,14.05,321.0,600.97,490.83
2018,11,25,9,30,809.0,60.0,1.9,14.6,363.0,628.29,510.11
2018,11,25,9,45,824.5,62.0,2.0,15.15,392.5,624.98,505.3
2018,11,25,10,0,840.0,64.0,2.1,15.7,422.0,613.56,494.45
2018,11,25,10,15,851.0,65.5,2.15,16.1,445.5,600.43,481.94
2018,11,25,10,30,862.0,67.0,2.2,16.5,469.0,583.98,466.62
2018,11,25,10,45,869.5,67.5,2.2,16.95,486.0,561.16,445.87
2018,11,25,11,0,877.0,68.0,2.2,17.4,503.0,535.27,422.4
2018,11,25,11,15,881.0,69.0,2.2,17.75,513.0,505.14,395.38
2018,11,25,11,30,885.0,70.0,2.2,18.1,523.0,472.27,365.65
2018,11,25,11,45,886.0,70.0,2.2,18.45,525.5,434.57,331.58
2018,11,25,12,0,887.0,70.0,2.2,18.8,528.0,394.67,295.06
2018,11,25,12,15,887.5,69.0,2.2,18.95,523.5,351.63,255.64
2018,11,25,12,30,888.0,68.0,2.2,19.1,519.0,306.79,214.33
2018,11,25,12,45,885.5,66.5,2.15,19.25,507.0,259.2,171.11
2018,11,25,13,0,883.0,65.0,2.1,19.4,495.0,210.45,128.51
2018,11,25,13,15,874.5,64.0,2.0,19.4,475.5,160.4,89.2
2018,11,25,13,30,866.0,63.0,1.9,19.4,456.0,110.16,58.15
2018,11,25,13,45,853.5,61.0,1.85,19.45,429.5,59.17,46.02
2018,11,25,14,0,841.0,59.0,1.8,19.5,403.0,56.77,44.05
2018,11,25,14,15,822.0,57.5,1.75,19.35,371.5,55.19,42.78
2018,11,25,14,30,803.0,56.0,1.7,19.2,340.0,48.22,36.78
2018,11,25,14,45,776.0,53.5,1.65,19.05,303.5,46.32,35.17
2018,11,25,15,0,749.0,51.0,1.6,18.9,267.0,44.44,33.54
2018,11,25,15,15,599.5,55.5,1.6,18.9,212.0,43.76,32.87
2018,11,25,15,30,450.0,60.0,1.6,18.9,157.0,47.43,35.88
2018,11,25,15,45,266.0,53.5,1.15,17.8,107.5,40.44,29.6
2018,11,25,16,0,82.0,47.0,0.7,16.7,58.0,36.68,25.88
2018,11,25,16,15,108.0,32.0,0.7,16.45,41.0,24.98,14.11
2018,11,25,16,30,134.0,17.0,0.7,16.2,24.0,13.28,0.0
2018,11,25,16,45,67.0,8.5,0.7,15.9,12.0,7.26,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,26,6,45,10.0,2.0,1.15,7.3,2.0,0.0,0.0
2018,11,26,7,0,20.0,4.0,1.1,7.4,4.0,0.0,0.0
2018,11,26,7,15,11.0,15.0,1.25,8.15,15.0,19.9,0.0
2018,11,26,7,30,2.0,26.0,1.4,8.9,26.0,27.33,12.74
2018,11,26,7,45,10.5,41.5,1.5,9.7,43.0,49.63,35.92
2018,11,26,8,0,19.0,57.0,1.6,10.5,60.0,78.1,61.27
2018,11,26,8,15,29.5,73.0,1.55,11.0,79.5,101.08,81.7
2018,11,26,8,30,40.0,89.0,1.5,11.5,99.0,123.52,101.3
2018,11,26,8,45,30.0,101.0,1.5,12.0,109.0,125.86,103.0
2018,11,26,9,0,20.0,113.0,1.5,12.5,119.0,118.32,96.19
2018,11,26,9,15,107.5,128.0,1.55,13.15,167.0,213.11,177.04
2018,11,26,9,30,195.0,143.0,1.6,13.8,215.0,282.6,234.3
2018,11,26,9,45,269.5,150.0,1.6,14.45,259.0,343.47,282.54
2018,11,26,10,0,344.0,157.0,1.6,15.1,303.0,387.8,316.42
2018,11,26,10,15,397.5,158.0,1.6,15.55,335.5,420.82,340.47
2018,11,26,10,30,451.0,159.0,1.6,16.0,368.0,437.33,351.32
2018,11,26,10,45,379.5,179.5,1.55,16.5,360.0,389.16,311.1
2018,11,26,11,0,308.0,200.0,1.5,17.0,352.0,354.4,281.73
2018,11,26,11,15,249.0,210.0,1.5,17.3,334.5,318.73,252.29
2018,11,26,11,30,190.0,220.0,1.5,17.6,317.0,280.2,220.89
2018,11,26,11,45,207.0,218.0,1.5,17.9,324.0,273.07,213.83
2018,11,26,12,0,224.0,216.0,1.5,18.2,331.0,264.17,204.92
2018,11,26,12,15,284.5,208.0,1.5,18.5,352.5,264.51,201.93
2018,11,26,12,30,345.0,200.0,1.5,18.8,374.0,255.8,190.91
2018,11,26,12,45,348.0,193.0,1.55,19.1,365.0,228.92,167.25
2018,11,26,13,0,351.0,186.0,1.6,19.4,356.0,201.45,143.8
2018,11,26,13,15,341.5,177.5,1.55,19.25,337.5,170.89,120.22
2018,11,26,13,30,332.0,169.0,1.5,19.1,319.0,141.22,100.54
2018,11,26,13,45,349.5,158.0,1.45,19.0,307.5,111.31,90.96
2018,11,26,14,0,367.0,147.0,1.4,18.9,296.0,100.76,82.14
2018,11,26,14,15,438.5,120.5,1.25,18.4,285.0,84.93,68.76
2018,11,26,14,30,510.0,94.0,1.1,17.9,274.0,69.64,55.7
2018,11,26,14,45,486.5,88.5,0.95,17.4,245.0,66.59,53.2
2018,11,26,15,0,463.0,83.0,0.8,16.9,216.0,61.57,48.89
2018,11,26,15,15,311.5,72.5,0.8,16.9,156.0,53.5,41.72
2018,11,26,15,30,160.0,62.0,0.8,16.9,96.0,47.34,36.1
2018,11,26,15,45,162.5,48.0,0.8,16.1,76.0,37.33,27.11
2018,11,26,16,0,165.0,34.0,0.8,15.3,56.0,25.92,16.75
2018,11,26,16,15,149.5,26.5,0.85,15.0,41.0,20.45,10.51
2018,11,26,16,30,134.0,19.0,0.9,14.7,26.0,14.82,0.0
2018,11,26,16,45,67.0,9.5,0.9,14.4,13.0,8.11,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.1,8.75,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.1,8.9,3.0,0.0,0.0
2018,11,27,7,15,8.5,7.5,1.05,9.3,7.5,11.87,0.0
2018,11,27,7,30,0.0,12.0,1.0,9.7,12.0,9.87,0.58
2018,11,27,7,45,0.0,18.5,0.95,10.05,18.5,15.24,7.01
2018,11,27,8,0,0.0,25.0,0.9,10.4,25.0,20.61,11.99
2018,11,27,8,15,0.0,31.5,1.0,10.95,31.5,25.99,16.81
2018,11,27,8,30,0.0,38.0,1.1,11.5,38.0,31.38,21.57
2018,11,27,8,45,39.0,72.5,1.2,12.0,84.5,96.3,78.43
2018,11,27,9,0,78.0,107.0,1.3,12.5,131.0,173.2,143.81
2018,11,27,9,15,60.0,109.5,1.4,12.85,129.0,146.76,120.8
2018,11,27,9,30,42.0,112.0,1.5,13.2,127.0,133.84,109.28
2018,11,27,9,45,21.0,113.0,1.55,13.55,120.5,118.34,95.48
2018,11,27,10,0,0.0,114.0,1.6,13.9,114.0,97.55,77.31
2018,11,27,10,15,0.0,107.0,1.7,14.15,107.0,90.43,71.18
2018,11,27,10,30,0.0,100.0,1.8,14.4,100.0,83.81,65.48
2018,11,27,10,45,3.0,97.5,1.9,14.65,99.0,83.06,64.76
2018,11,27,11,0,6.0,95.0,2.0,14.9,98.0,82.25,63.96
2018,11,27,11,15,6.0,105.0,2.1,15.0,108.0,90.43,70.7
2018,11,27,11,30,6.0,115.0,2.2,15.1,118.0,98.46,77.28
2018,11,27,11,45,7.5,137.0,2.3,15.15,141.0,116.87,92.46
2018,11,27,12,0,9.0,159.0,2.4,15.2,164.0,134.55,106.95
2018,11,27,12,15,4.5,112.0,2.5,15.3,114.5,94.07,73.42
2018,11,27,12,30,0.0,65.0,2.6,15.4,65.0,53.9,39.96
2018,11,27,12,45,0.5,72.0,2.7,15.55,72.0,59.85,44.98
2018,11,27,13,0,1.0,79.0,2.8,15.7,79.0,65.75,49.93
2018,11,27,13,15,2.0,84.0,2.8,15.75,84.5,69.93,53.43
2018,11,27,13,30,3.0,89.0,2.8,15.8,90.0,73.63,56.59
2018,11,27,13,45,11.0,80.0,2.8,15.85,84.5,66.44,53.16
2018,11,27,14,0,19.0,71.0,2.8,15.9,79.0,58.14,45.93
2018,11,27,14,15,33.5,80.5,2.45,15.65,93.0,65.13,52.22
2018,11,27,14,30,48.0,90.0,2.1,15.4,107.0,71.64,58.08
2018,11,27,14,45,42.0,87.5,1.7,15.15,101.0,69.31,56.1
2018,11,27,15,0,36.0,85.0,1.3,14.9,95.0,66.83,53.94
2018,11,27,15,15,18.0,62.5,1.3,14.9,67.5,50.47,39.37
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,33.06,23.76
2018,11,27,15,45,0.0,31.0,1.05,14.4,31.0,25.59,16.97
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,18.13,10.1
2018,11,27,16,15,7.5,15.0,0.8,13.7,15.5,12.69,4.36
2018,11,27,16,30,15.0,8.0,0.8,13.5,9.0,6.87,0.0
2018,11,27,16,45,7.5,4.0,0.75,13.3,4.5,3.41,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,41.94,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,102.03,54.0
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,162.3,127.51
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,215.89,176.15
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,225.64,185.68
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,234.01,193.18
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,271.01,224.14
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,306.75,253.11
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,280.04,229.95
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,240.63,196.82
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,175.71,142.45
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,99.21,77.93
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,103.94,81.77
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,108.64,85.38
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,165.47,132.05
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,220.32,175.46
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,245.19,194.09
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,265.97,209.0
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,281.48,218.8
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,284.46,217.66
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,303.17,224.56
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,295.76,207.82
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,252.33,168.05
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,206.26,127.41
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,157.92,89.83
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,109.92,60.33
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,64.31,50.63
