Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,60.55,47.48
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,62.38,49.21
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,58.62,46.02
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,51.93,40.24
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,50.11,38.67
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,52.38,40.56
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,56.69,44.07
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,45.99,34.44
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,34.22,23.69
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,23.85,12.81
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,13.51,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,7.26,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.56,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,4.92,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,7.39,0.32
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,9.86,2.63
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,11.51,4.15
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,13.16,5.63
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,47.16,35.61
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,91.66,74.34
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,78.36,62.43
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,74.0,58.16
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,135.68,111.59
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,185.77,154.32
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,227.1,188.16
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,265.73,219.3
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,215.17,176.19
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,161.33,130.63
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,189.1,153.44
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,214.06,173.45
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,210.32,169.5
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,208.43,166.84
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,217.24,171.61
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,220.81,171.19
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,202.1,152.39
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,179.24,130.32
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,161.68,115.56
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,141.76,102.56
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,86.31,70.79
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,60.52,48.16
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,66.43,53.51
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,78.75,64.5
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,72.79,59.29
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,66.76,53.95
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,52.19,40.91
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,37.12,27.35
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,28.88,19.85
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,22.28,13.67
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,18.23,8.54
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,14.95,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,7.68,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,29.22,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,58.06,21.39
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,86.13,65.44
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,94.97,75.87
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,133.22,109.53
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,158.92,132.13
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,198.75,166.7
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,237.6,199.71
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,309.56,259.94
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,366.0,305.86
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,407.36,337.93
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,431.94,356.11
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,483.84,396.19
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,522.33,424.29
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,502.1,405.29
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,479.56,384.55
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,447.85,356.61
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,415.27,327.7
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,386.83,301.41
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,356.28,272.87
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,335.19,249.0
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,304.38,215.71
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,253.56,169.81
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,205.22,127.58
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,155.4,87.56
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,110.27,59.93
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,54.31,42.42
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,53.33,41.66
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,51.92,40.5
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,50.53,39.35
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,48.27,37.39
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,46.03,35.41
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,43.27,32.87
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,40.57,30.29
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,36.47,26.5
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,29.76,20.18
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,23.32,12.43
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,16.96,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,24.57,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,57.22,15.88
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,55.75,40.26
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,60.17,46.06
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,47.75,35.71
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,39.72,28.56
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,30.13,20.41
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,20.6,12.2
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,37.86,27.19
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,55.11,42.02
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,166.59,137.96
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,263.11,218.41
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,335.07,277.94
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,400.79,330.77
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,385.2,316.38
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,368.24,300.94
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,387.64,314.31
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,403.5,323.37
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,400.3,315.58
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,387.93,298.57
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,333.79,251.13
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,281.9,206.51
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,226.08,164.23
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,189.24,140.53
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,140.89,104.06
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,105.56,79.43
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,76.49,62.27
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,67.9,54.78
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,61.7,49.41
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,55.33,43.85
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,55.87,44.38
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,56.84,45.25
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,49.91,38.96
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,42.64,32.28
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,38.2,28.1
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,33.87,23.73
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,24.48,13.22
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,14.08,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,7.68,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,119.83,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,264.34,66.42
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,363.8,285.33
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,439.53,360.68
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,491.84,405.97
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,541.54,446.07
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,571.79,468.57
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,598.92,487.26
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,610.64,494.81
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,618.92,499.37
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,609.7,490.4
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,597.41,479.07
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,583.43,467.74
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,566.31,453.48
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,546.35,436.43
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,523.15,416.23
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,494.52,391.06
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,462.96,362.83
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,430.45,332.75
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,394.91,299.2
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,351.22,258.85
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,305.81,216.61
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,257.87,172.64
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,208.82,129.29
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,159.94,91.13
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,106.44,57.42
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,62.68,50.32
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,62.6,50.39
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,56.97,45.53
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,55.68,44.51
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,51.64,40.99
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,47.52,37.34
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,44.05,34.13
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,40.58,30.81
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,36.07,26.52
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,31.6,21.99
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,22.0,11.36
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,15.08,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,9.3,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,22.2,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,21.75,12.23
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,23.95,14.97
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,34.52,24.48
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,46.18,34.86
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,119.42,100.0
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,198.59,168.48
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,287.19,243.76
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,359.79,303.26
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,474.36,395.32
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,562.11,462.29
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,571.73,467.31
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,574.31,466.96
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,545.63,441.57
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,511.84,412.15
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,427.5,343.46
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,340.55,273.23
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,314.66,250.82
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,290.05,229.28
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,278.3,215.88
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,262.26,197.98
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,223.04,166.57
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,192.36,143.82
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,168.23,122.46
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,139.85,101.26
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,108.72,91.02
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,98.51,82.19
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,91.73,76.4
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,84.83,70.44
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,83.15,69.03
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,78.46,64.86
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,68.3,55.66
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,59.13,47.21
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,47.44,36.54
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,36.07,25.86
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,23.62,12.52
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,10.9,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,5.55,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,3.62,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,7.03,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,10.52,2.75
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,13.99,6.28
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,18.53,10.42
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,23.08,14.5
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,30.55,21.08
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,38.03,27.6
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,40.11,29.34
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,42.19,31.03
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,55.53,42.39
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,69.38,54.03
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,71.36,55.55
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,73.39,57.11
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,77.6,60.5
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,81.77,63.84
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,84.61,66.12
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,87.41,68.37
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,89.3,69.85
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,91.0,71.15
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,93.01,72.67
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,94.51,73.69
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,90.69,70.44
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,86.91,67.28
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,81.96,63.28
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,77.12,59.49
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,69.73,56.32
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,63.0,50.5
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,58.07,46.31
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,53.03,41.97
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,59.71,48.04
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,65.58,53.33
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,55.9,44.55
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,46.14,35.6
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,36.28,26.6
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,26.34,17.33
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,17.34,7.62
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,8.54,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,4.27,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,39.53,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,109.84,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,187.93,143.37
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,250.72,208.68
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,248.78,211.01
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,246.94,211.44
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,154.97,131.68
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,57.49,44.64
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,69.39,54.95
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,81.14,64.93
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,99.74,80.83
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,124.97,102.14
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,184.04,152.11
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,249.41,205.85
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,269.29,221.24
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,286.31,233.96
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,276.69,224.71
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,266.67,215.17
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,226.1,181.47
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,187.32,149.91
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,195.4,154.77
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,195.5,152.25
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,207.36,153.05
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,198.02,135.23
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,160.31,105.38
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,123.3,81.31
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,95.62,79.01
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,105.39,87.71
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,100.32,83.42
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,95.11,78.99
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,85.03,70.21
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,74.57,60.98
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,65.53,52.83
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,56.31,44.38
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,45.58,34.63
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,34.62,24.4
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,23.4,12.12
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,12.8,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,6.4,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,80.09,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,194.73,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,305.11,231.05
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,395.39,327.47
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,448.86,377.2
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,495.78,418.55
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,529.09,446.68
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,559.45,470.97
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,574.91,481.67
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,586.96,488.95
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,589.07,487.95
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,587.64,483.83
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,577.13,472.48
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,563.22,458.24
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,539.29,435.87
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,515.7,413.37
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,487.43,387.3
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,456.42,358.54
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,421.09,325.73
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,383.51,290.49
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,342.42,252.22
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,299.55,212.09
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,253.63,169.88
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,206.71,128.44
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,158.44,90.1
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,109.99,59.74
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,54.83,42.95
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,52.55,41.04
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,51.12,39.86
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,49.72,38.69
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,47.45,36.71
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,45.19,34.7
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,42.43,32.15
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,39.72,29.55
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,35.14,25.34
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,28.09,18.71
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,21.58,10.68
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,15.36,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,7.68,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,41.29,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,113.86,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,188.97,139.0
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,241.85,198.37
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,282.03,235.61
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,321.87,270.54
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,334.32,281.14
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,345.07,289.66
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,368.4,308.13
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,389.63,324.18
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,407.45,336.87
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,422.59,346.98
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,415.86,339.43
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,407.46,330.68
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,434.74,350.37
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,459.95,366.83
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,461.15,363.41
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,454.22,352.74
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,422.52,322.59
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,388.01,289.71
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,346.06,251.47
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,302.39,211.4
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,256.17,169.56
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,208.83,128.27
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,159.61,89.67
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,110.13,58.83
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,61.2,48.38
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,52.73,41.08
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,51.28,39.9
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,49.86,38.72
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,48.38,37.46
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,46.96,36.21
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,43.8,33.3
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,40.68,30.34
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,34.83,25.0
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,32.74,22.63
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,24.09,12.49
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,15.36,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,7.68,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,117.0,10.0,1.0,5.6,15.0,81.16,0.0
2018,12,8,7,30,234.0,20.0,1.0,6.1,30.0,194.2,0.0
2018,12,8,7,45,359.0,28.0,0.95,6.6,64.0,308.43,223.74
2018,12,8,8,0,484.0,36.0,0.9,7.1,98.0,401.17,326.58
2018,12,8,8,15,555.5,41.5,1.05,7.6,137.0,455.69,377.02
2018,12,8,8,30,627.0,47.0,1.2,8.1,176.0,503.23,418.7
2018,12,8,8,45,653.5,53.0,1.35,8.6,211.5,525.85,438.37
2018,12,8,9,0,680.0,59.0,1.5,9.1,247.0,545.67,454.6
2018,12,8,9,15,732.5,59.5,1.65,9.8,286.5,573.31,475.81
2018,12,8,9,30,785.0,60.0,1.8,10.5,326.0,597.0,492.95
2018,12,8,9,45,808.0,61.5,1.95,11.2,357.0,599.02,492.59
2018,12,8,10,0,831.0,63.0,2.1,11.9,388.0,597.43,489.13
2018,12,8,10,15,844.5,64.5,2.15,12.4,412.5,586.44,477.92
2018,12,8,10,30,858.0,66.0,2.2,12.9,437.0,568.57,461.21
2018,12,8,10,45,867.0,67.5,2.3,13.4,455.5,548.85,442.82
2018,12,8,11,0,876.0,69.0,2.4,13.9,474.0,525.94,421.46
2018,12,8,11,15,881.0,69.5,2.4,14.15,485.0,496.94,394.94
2018,12,8,11,30,886.0,70.0,2.4,14.4,496.0,465.15,365.65
2018,12,8,11,45,887.5,70.0,2.4,14.7,499.5,428.79,332.07
2018,12,8,12,0,889.0,70.0,2.4,15.0,503.0,390.15,295.97
2018,12,8,12,15,884.0,70.5,2.35,15.05,498.5,347.77,256.6
2018,12,8,12,30,879.0,71.0,2.3,15.1,494.0,303.96,215.76
2018,12,8,12,45,869.0,72.0,2.3,15.2,482.0,258.19,173.84
2018,12,8,13,0,859.0,73.0,2.3,15.3,470.0,207.74,129.7
2018,12,8,13,15,849.0,72.0,2.25,15.25,451.5,158.74,90.64
2018,12,8,13,30,839.0,71.0,2.2,15.2,433.0,109.73,59.49
2018,12,8,13,45,823.5,69.5,2.15,15.15,408.0,60.48,48.07
2018,12,8,14,0,808.0,68.0,2.1,15.1,383.0,57.09,45.2
2018,12,8,14,15,787.0,66.0,1.9,14.85,352.5,55.75,44.12
2018,12,8,14,30,766.0,64.0,1.7,14.6,322.0,54.45,43.06
2018,12,8,14,45,735.0,61.0,1.5,14.35,286.5,52.29,41.19
2018,12,8,15,0,704.0,58.0,1.3,14.1,251.0,50.16,39.31
2018,12,8,15,15,657.0,53.5,1.3,14.1,212.0,46.67,36.09
2018,12,8,15,30,610.0,49.0,1.3,14.1,173.0,39.66,29.65
2018,12,8,15,45,536.5,43.0,1.15,12.8,134.0,35.1,25.42
2018,12,8,16,0,463.0,37.0,1.0,11.5,95.0,30.6,20.95
2018,12,8,16,15,327.5,28.0,1.05,11.05,61.0,23.31,12.01
2018,12,8,16,30,192.0,19.0,1.1,10.6,27.0,16.22,0.0
2018,12,8,16,45,96.0,9.5,1.15,10.15,13.5,8.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
