Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.5,3.0,0.75,5.95,3.0,2.87,0.0
2018,12,9,7,30,1.0,6.0,0.7,6.1,6.0,5.75,0.0
2018,12,9,7,45,16.5,20.0,0.7,6.3,22.0,29.06,16.1
2018,12,9,8,0,32.0,34.0,0.7,6.5,38.0,55.72,42.34
2018,12,9,8,15,64.5,54.0,0.9,6.8,66.0,112.96,93.01
2018,12,9,8,30,97.0,74.0,1.1,7.1,94.0,157.58,132.51
2018,12,9,8,45,102.0,90.0,1.25,7.4,114.5,176.29,148.94
2018,12,9,9,0,107.0,106.0,1.4,7.7,135.0,194.05,164.19
2018,12,9,9,15,65.0,98.5,1.45,8.05,117.0,138.94,116.38
2018,12,9,9,30,23.0,91.0,1.5,8.4,99.0,99.84,81.81
2018,12,9,9,45,36.5,104.0,1.55,8.7,117.5,119.86,99.12
2018,12,9,10,0,50.0,117.0,1.6,9.0,136.0,139.0,115.3
2018,12,9,10,15,46.0,119.0,1.65,9.2,137.5,135.66,112.0
2018,12,9,10,30,42.0,121.0,1.7,9.4,139.0,132.59,108.99
2018,12,9,10,45,24.0,105.0,1.7,9.6,115.5,105.38,85.39
2018,12,9,11,0,6.0,89.0,1.7,9.8,92.0,77.13,60.98
2018,12,9,11,15,12.0,113.0,1.85,9.8,119.0,100.19,80.6
2018,12,9,11,30,18.0,137.0,2.0,9.8,146.0,122.45,99.29
2018,12,9,11,45,9.0,99.5,2.1,9.8,104.0,86.28,68.53
2018,12,9,12,0,0.0,62.0,2.2,9.8,62.0,51.39,38.8
2018,12,9,12,15,0.0,52.0,2.2,9.75,52.0,43.06,31.66
2018,12,9,12,30,0.0,42.0,2.2,9.7,42.0,34.75,24.5
2018,12,9,12,45,2.0,62.5,2.25,9.7,63.5,52.24,39.55
2018,12,9,13,0,4.0,83.0,2.3,9.7,85.0,69.57,54.37
2018,12,9,13,15,21.0,88.0,2.2,9.65,97.0,74.41,57.81
2018,12,9,13,30,38.0,93.0,2.1,9.6,109.0,77.52,60.21
2018,12,9,13,45,34.0,74.5,2.05,9.5,88.5,61.11,49.78
2018,12,9,14,0,30.0,56.0,2.0,9.4,68.0,46.81,36.97
2018,12,9,14,15,166.5,59.5,1.9,9.3,116.5,41.58,32.29
2018,12,9,14,30,303.0,63.0,1.8,9.2,165.0,45.71,36.1
2018,12,9,14,45,305.5,68.0,1.65,9.05,161.0,49.54,39.61
2018,12,9,15,0,308.0,73.0,1.5,8.9,157.0,53.49,43.18
2018,12,9,15,15,284.5,67.5,1.5,8.9,136.0,49.92,39.82
2018,12,9,15,30,261.0,62.0,1.5,8.9,115.0,46.3,36.29
2018,12,9,15,45,189.5,48.0,1.15,8.3,82.0,36.13,26.84
2018,12,9,16,0,118.0,34.0,0.8,7.7,49.0,26.77,17.95
2018,12,9,16,15,59.5,20.0,0.8,7.5,27.5,16.01,6.67
2018,12,9,16,30,1.0,6.0,0.8,7.3,6.0,5.12,0.0
2018,12,9,16,45,0.5,3.0,0.75,7.05,3.0,2.56,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.3,6.1,1.5,1.28,0.0
2018,12,10,7,30,0.0,3.0,1.5,6.4,3.0,2.56,0.0
2018,12,10,7,45,0.0,9.5,1.65,6.7,9.5,7.8,0.0
2018,12,10,8,0,0.0,16.0,1.8,7.0,16.0,13.16,5.47
2018,12,10,8,15,0.0,25.5,1.95,7.45,25.5,21.02,12.53
2018,12,10,8,30,0.0,35.0,2.1,7.9,35.0,28.9,19.57
2018,12,10,8,45,3.0,47.0,2.25,8.3,48.0,40.88,30.22
2018,12,10,9,0,6.0,59.0,2.4,8.7,61.0,53.17,41.05
2018,12,10,9,15,9.0,83.5,2.6,9.3,86.5,78.5,63.01
2018,12,10,9,30,12.0,108.0,2.8,9.9,112.0,103.73,84.57
2018,12,10,9,45,8.5,98.0,2.95,10.5,101.0,89.65,72.12
2018,12,10,10,0,5.0,88.0,3.1,11.1,90.0,77.16,61.11
2018,12,10,10,15,48.5,126.5,3.15,11.6,147.0,144.77,119.05
2018,12,10,10,30,92.0,165.0,3.2,12.1,204.0,204.82,169.06
2018,12,10,10,45,91.0,177.5,3.25,12.65,217.5,211.06,173.18
2018,12,10,11,0,90.0,190.0,3.3,13.2,231.0,216.63,176.83
2018,12,10,11,15,169.5,195.0,3.25,13.5,275.0,259.69,211.22
2018,12,10,11,30,249.0,200.0,3.2,13.8,319.0,294.75,237.69
2018,12,10,11,45,235.5,202.0,3.15,14.15,315.5,275.94,220.63
2018,12,10,12,0,222.0,204.0,3.1,14.5,312.0,253.81,201.11
2018,12,10,12,15,416.5,165.0,3.05,14.7,365.0,275.13,211.79
2018,12,10,12,30,611.0,126.0,3.0,14.9,418.0,274.44,201.75
2018,12,10,12,45,748.0,94.0,3.0,15.05,443.5,244.39,168.06
2018,12,10,13,0,885.0,62.0,3.0,15.2,469.0,208.56,129.64
2018,12,10,13,15,877.0,61.0,3.0,15.25,451.5,159.64,90.22
2018,12,10,13,30,869.0,60.0,3.0,15.3,434.0,110.4,58.66
2018,12,10,13,45,857.5,58.5,2.95,15.35,410.0,60.61,48.16
2018,12,10,14,0,846.0,57.0,2.9,15.4,386.0,55.16,43.44
2018,12,10,14,15,827.0,55.0,2.7,15.25,355.5,53.2,41.79
2018,12,10,14,30,808.0,53.0,2.5,15.1,325.0,51.18,40.06
2018,12,10,14,45,779.5,50.5,2.35,14.95,289.5,44.12,33.82
2018,12,10,15,0,751.0,48.0,2.2,14.8,254.0,42.16,32.07
2018,12,10,15,15,707.5,45.0,2.2,14.8,215.5,39.69,29.78
2018,12,10,15,30,664.0,42.0,2.2,14.8,177.0,37.29,27.45
2018,12,10,15,45,595.0,37.0,1.6,13.2,137.5,33.04,23.55
2018,12,10,16,0,526.0,32.0,1.0,11.6,98.0,28.86,19.43
2018,12,10,16,15,384.5,24.5,1.1,11.15,63.0,22.16,11.18
2018,12,10,16,30,243.0,17.0,1.2,10.7,28.0,14.51,0.0
2018,12,10,16,45,121.5,8.5,1.25,10.25,14.0,7.26,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,7,15,121.0,8.5,1.45,2.6,13.0,7.26,0.0
2018,12,11,7,30,242.0,17.0,1.7,3.4,26.0,166.78,0.0
2018,12,11,7,45,385.0,24.5,1.9,4.2,60.5,306.02,208.47
2018,12,11,8,0,528.0,32.0,2.1,5.0,95.0,414.84,341.49
2018,12,11,8,15,598.0,37.0,2.15,5.65,134.5,469.78,394.47
2018,12,11,8,30,668.0,42.0,2.2,6.3,174.0,522.57,440.8
2018,12,11,8,45,473.5,65.0,2.25,7.0,168.5,423.61,360.01
2018,12,11,9,0,279.0,88.0,2.3,7.7,163.0,312.32,266.25
2018,12,11,9,15,295.5,103.5,2.2,8.35,193.0,320.47,273.02
2018,12,11,9,30,312.0,119.0,2.1,9.0,223.0,341.8,289.37
2018,12,11,9,45,557.5,92.5,2.0,9.65,299.0,477.95,400.24
2018,12,11,10,0,803.0,66.0,1.9,10.3,375.0,582.59,480.4
2018,12,11,10,15,835.0,64.0,1.8,10.9,403.5,579.33,473.52
2018,12,11,10,30,867.0,62.0,1.7,11.5,432.0,568.5,461.38
2018,12,11,10,45,860.5,66.0,1.6,12.05,446.5,543.32,437.8
2018,12,11,11,0,854.0,70.0,1.5,12.6,461.0,517.87,413.8
2018,12,11,11,15,817.5,80.5,1.55,13.1,462.0,479.61,380.51
2018,12,11,11,30,781.0,91.0,1.6,13.6,463.0,440.81,346.51
2018,12,11,11,45,804.5,86.0,1.65,14.1,472.0,411.58,318.9
2018,12,11,12,0,828.0,81.0,1.7,14.6,481.0,378.64,287.43
2018,12,11,12,15,858.5,73.5,1.7,14.8,485.5,341.95,252.18
2018,12,11,12,30,889.0,66.0,1.7,15.0,490.0,303.75,214.95
2018,12,11,12,45,884.5,64.5,1.75,15.25,478.5,256.99,172.06
2018,12,11,13,0,880.0,63.0,1.8,15.5,467.0,209.22,129.81
2018,12,11,13,15,871.0,62.0,1.8,15.55,449.0,160.46,90.77
2018,12,11,13,30,862.0,61.0,1.8,15.6,431.0,111.48,59.38
2018,12,11,13,45,847.5,59.5,1.8,15.65,406.0,62.01,49.32
2018,12,11,14,0,833.0,58.0,1.8,15.7,381.0,55.73,43.9
2018,12,11,14,15,812.0,56.0,1.6,15.55,350.5,48.22,37.34
2018,12,11,14,30,791.0,54.0,1.4,15.4,320.0,46.72,36.08
2018,12,11,14,45,760.5,52.0,1.2,15.2,285.0,45.16,34.74
2018,12,11,15,0,730.0,50.0,1.0,15.0,250.0,43.64,33.39
2018,12,11,15,15,686.5,46.5,1.0,15.0,212.0,40.82,30.79
2018,12,11,15,30,643.0,43.0,1.0,15.0,174.0,38.04,28.12
2018,12,11,15,45,560.0,38.5,0.7,14.25,134.0,34.23,24.52
2018,12,11,16,0,477.0,34.0,0.4,13.5,94.0,28.04,18.6
2018,12,11,16,15,297.5,25.0,0.5,12.95,57.5,20.54,9.92
2018,12,11,16,30,118.0,16.0,0.6,12.4,21.0,12.49,0.0
2018,12,11,16,45,59.0,8.0,0.7,11.9,10.5,6.83,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,75.5,8.0,2.9,6.65,10.5,6.83,0.0
2018,12,12,7,30,151.0,16.0,3.1,6.8,21.0,108.46,0.0
2018,12,12,7,45,270.5,26.0,3.35,6.95,51.5,242.13,157.56
2018,12,12,8,0,390.0,36.0,3.6,7.1,82.0,337.17,277.17
2018,12,12,8,15,472.5,42.5,3.55,7.6,120.0,399.65,336.68
2018,12,12,8,30,555.0,49.0,3.5,8.1,158.0,461.16,390.87
2018,12,12,8,45,634.5,51.5,3.5,8.6,201.5,508.74,431.75
2018,12,12,9,0,714.0,54.0,3.5,9.1,245.0,559.89,473.47
2018,12,12,9,15,691.0,64.0,3.55,9.75,269.5,552.86,466.12
2018,12,12,9,30,668.0,74.0,3.6,10.4,294.0,539.37,453.34
2018,12,12,9,45,723.0,72.5,3.65,11.05,331.5,556.3,465.22
2018,12,12,10,0,778.0,71.0,3.7,11.7,369.0,572.74,475.79
2018,12,12,10,15,831.5,66.0,3.7,12.2,403.0,579.43,478.32
2018,12,12,10,30,885.0,61.0,3.7,12.7,437.0,577.5,473.66
2018,12,12,10,45,896.5,60.5,3.7,13.25,455.5,556.73,453.52
2018,12,12,11,0,908.0,60.0,3.7,13.8,474.0,532.65,430.45
2018,12,12,11,15,914.0,60.5,3.8,14.15,486.0,503.72,403.55
2018,12,12,11,30,920.0,61.0,3.9,14.5,498.0,471.83,373.66
2018,12,12,11,45,923.0,60.5,4.0,14.85,502.0,434.89,339.08
2018,12,12,12,0,926.0,60.0,4.1,15.2,506.0,395.49,301.77
2018,12,12,12,15,922.5,60.5,4.15,15.4,502.5,352.62,261.31
2018,12,12,12,30,919.0,61.0,4.2,15.6,499.0,308.09,219.14
2018,12,12,12,45,911.0,62.0,4.3,15.8,488.0,261.5,175.8
2018,12,12,13,0,903.0,63.0,4.4,16.0,477.0,214.01,133.35
2018,12,12,13,15,866.0,67.5,4.35,15.95,452.0,164.99,94.94
2018,12,12,13,30,829.0,72.0,4.3,15.9,427.0,112.97,61.54
2018,12,12,13,45,812.0,68.5,4.25,15.9,400.0,62.82,50.01
2018,12,12,14,0,795.0,65.0,4.2,15.9,373.0,54.65,42.9
2018,12,12,14,15,746.5,65.5,3.9,15.6,336.5,54.95,43.27
2018,12,12,14,30,698.0,66.0,3.6,15.3,300.0,55.44,43.8
2018,12,12,14,45,724.0,58.0,3.3,15.05,277.5,49.72,38.78
2018,12,12,15,0,750.0,50.0,3.0,14.8,255.0,43.8,33.52
2018,12,12,15,15,634.0,52.5,3.0,14.8,207.5,45.63,35.04
2018,12,12,15,30,518.0,55.0,3.0,14.8,160.0,44.06,33.42
2018,12,12,15,45,450.5,46.5,2.3,13.0,123.0,37.65,27.62
2018,12,12,16,0,383.0,38.0,1.6,11.2,86.0,31.17,21.46
2018,12,12,16,15,273.5,27.5,1.6,10.55,55.0,22.69,11.73
2018,12,12,16,30,164.0,17.0,1.6,9.9,24.0,14.1,0.0
2018,12,12,16,45,82.0,8.5,1.55,9.3,12.0,7.26,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.0,1.25,5.25,11.5,0.0,0.0
2018,12,13,7,30,214.0,16.0,1.3,5.8,23.0,147.75,0.0
2018,12,13,7,45,355.0,23.5,1.35,6.35,56.0,292.45,181.93
2018,12,13,8,0,496.0,31.0,1.4,6.9,89.0,391.65,317.22
2018,12,13,8,15,570.0,36.5,1.7,7.55,128.0,449.43,373.45
2018,12,13,8,30,644.0,42.0,2.0,8.2,167.0,505.37,422.96
2018,12,13,8,45,637.5,51.0,2.25,8.8,197.0,509.66,428.47
2018,12,13,9,0,631.0,60.0,2.5,9.4,227.0,516.28,434.38
2018,12,13,9,15,714.5,57.5,2.6,10.0,272.0,556.49,466.5
2018,12,13,9,30,798.0,55.0,2.7,10.6,317.0,596.87,497.15
2018,12,13,9,45,819.5,56.5,2.8,11.25,348.0,598.22,495.9
2018,12,13,10,0,841.0,58.0,2.9,11.9,379.0,591.5,488.27
2018,12,13,10,15,855.5,59.0,2.95,12.3,404.0,581.4,477.79
2018,12,13,10,30,870.0,60.0,3.0,12.7,429.0,567.9,464.31
2018,12,13,10,45,879.5,61.5,3.05,13.1,448.0,548.8,446.05
2018,12,13,11,0,889.0,63.0,3.1,13.5,467.0,526.44,424.82
2018,12,13,11,15,894.5,63.0,3.15,13.8,478.5,497.38,398.01
2018,12,13,11,30,900.0,63.0,3.2,14.1,490.0,465.49,368.35
2018,12,13,11,45,902.5,63.5,3.25,14.35,494.5,430.13,335.32
2018,12,13,12,0,905.0,64.0,3.3,14.6,499.0,392.34,299.6
2018,12,13,12,15,901.5,64.5,3.35,14.8,495.5,350.34,260.05
2018,12,13,12,30,898.0,65.0,3.4,15.0,492.0,306.7,218.82
2018,12,13,12,45,890.0,65.5,3.4,15.15,481.0,260.61,176.04
2018,12,13,13,0,882.0,66.0,3.4,15.3,470.0,213.68,134.15
2018,12,13,13,15,873.0,65.0,3.35,15.3,452.0,164.83,94.55
2018,12,13,13,30,864.0,64.0,3.3,15.3,434.0,115.74,62.48
2018,12,13,13,45,851.0,63.0,3.25,15.3,410.5,66.52,53.38
2018,12,13,14,0,838.0,62.0,3.2,15.3,387.0,52.84,41.4
2018,12,13,14,15,817.5,60.5,3.0,15.1,356.5,51.78,40.55
2018,12,13,14,30,797.0,59.0,2.8,14.9,326.0,50.75,39.71
2018,12,13,14,45,765.5,56.5,2.55,14.65,290.5,48.86,38.09
2018,12,13,15,0,734.0,54.0,2.3,14.4,255.0,47.02,36.45
2018,12,13,15,15,688.5,50.5,2.3,14.4,216.5,44.27,33.9
2018,12,13,15,30,643.0,47.0,2.3,14.4,178.0,41.59,31.3
2018,12,13,15,45,568.0,41.5,1.75,12.6,138.0,37.01,27.12
2018,12,13,16,0,493.0,36.0,1.2,10.8,98.0,29.81,20.35
2018,12,13,16,15,350.5,28.0,1.2,10.25,63.5,23.32,12.32
2018,12,13,16,30,208.0,20.0,1.2,9.7,29.0,16.94,0.0
2018,12,13,16,45,104.0,10.0,1.25,9.2,14.5,8.54,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,15,8.0,2.0,1.45,8.2,2.5,0.0,0.0
2018,12,14,7,30,16.0,4.0,1.5,8.6,5.0,13.42,0.0
2018,12,14,7,45,8.0,6.5,1.55,8.95,7.0,12.01,1.78
2018,12,14,8,0,0.0,9.0,1.6,9.3,9.0,7.39,0.46
2018,12,14,8,15,0.0,11.5,1.75,9.95,11.5,9.45,2.42
2018,12,14,8,30,0.0,14.0,1.9,10.6,14.0,11.51,4.29
2018,12,14,8,45,0.0,16.5,2.1,11.25,16.5,13.57,6.12
2018,12,14,9,0,0.0,19.0,2.3,11.9,19.0,15.64,7.93
2018,12,14,9,15,1.0,46.5,2.6,12.45,47.0,39.09,28.23
2018,12,14,9,30,2.0,74.0,2.9,13.0,75.0,63.6,49.2
2018,12,14,9,45,1.0,54.0,3.2,13.55,54.5,45.31,33.37
2018,12,14,10,0,0.0,34.0,3.5,14.1,34.0,28.07,18.48
2018,12,14,10,15,0.0,54.5,3.65,14.35,54.5,45.11,32.99
2018,12,14,10,30,0.0,75.0,3.8,14.6,75.0,62.22,47.43
2018,12,14,10,45,5.0,106.5,3.95,14.85,109.0,92.3,72.74
2018,12,14,11,0,10.0,138.0,4.1,15.1,143.0,122.07,97.49
2018,12,14,11,15,5.5,109.0,4.1,15.2,111.5,93.74,73.62
2018,12,14,11,30,1.0,80.0,4.1,15.3,80.0,66.86,50.99
2018,12,14,11,45,84.5,112.5,4.15,15.4,153.0,133.74,106.05
2018,12,14,12,0,168.0,145.0,4.2,15.5,226.0,189.23,149.67
2018,12,14,12,15,209.5,154.5,4.2,15.6,254.5,199.22,155.44
2018,12,14,12,30,251.0,164.0,4.2,15.7,283.0,204.43,156.75
2018,12,14,12,45,251.5,165.0,4.2,15.8,282.0,188.95,142.34
2018,12,14,13,0,252.0,166.0,4.2,15.9,281.0,172.79,127.89
2018,12,14,13,15,170.5,132.0,4.15,15.9,208.5,121.27,88.92
2018,12,14,13,30,89.0,98.0,4.1,15.9,136.0,82.89,61.39
2018,12,14,13,45,45.5,83.5,4.05,15.9,103.0,68.18,54.74
2018,12,14,14,0,2.0,69.0,4.0,15.9,70.0,57.23,45.17
2018,12,14,14,15,37.0,82.5,3.85,15.75,95.0,66.44,53.39
2018,12,14,14,30,72.0,96.0,3.7,15.6,120.0,73.12,59.37
2018,12,14,14,45,38.5,80.5,3.55,15.4,93.0,64.23,51.57
2018,12,14,15,0,5.0,65.0,3.4,15.2,66.0,53.28,41.87
2018,12,14,15,15,2.5,49.0,3.4,15.2,49.5,40.56,30.48
2018,12,14,15,30,0.0,33.0,3.4,15.2,33.0,27.24,18.51
2018,12,14,15,45,0.0,26.0,2.8,14.3,26.0,21.44,13.24
2018,12,14,16,0,0.0,19.0,2.2,13.4,19.0,15.65,7.88
2018,12,14,16,15,8.5,13.5,2.15,13.1,14.0,11.41,3.09
2018,12,14,16,30,17.0,8.0,2.1,12.8,9.0,6.86,0.0
2018,12,14,16,45,8.5,4.0,2.0,12.5,4.5,3.41,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,7,15,0.0,2.5,0.8,9.6,2.5,0.0,0.0
2018,12,15,7,30,0.0,5.0,0.8,9.9,5.0,4.27,0.0
2018,12,15,7,45,0.0,15.0,0.8,10.15,15.0,12.36,1.4
2018,12,15,8,0,0.0,25.0,0.8,10.4,25.0,20.64,11.34
2018,12,15,8,15,0.5,40.5,0.95,10.8,40.5,35.79,24.79
2018,12,15,8,30,1.0,56.0,1.1,11.2,56.0,51.38,38.49
2018,12,15,8,45,6.0,67.5,1.25,11.6,69.0,64.67,50.24
2018,12,15,9,0,11.0,79.0,1.4,12.0,82.0,77.89,61.76
2018,12,15,9,15,5.5,54.5,1.45,12.5,56.0,48.69,36.58
2018,12,15,9,30,0.0,30.0,1.5,13.0,30.0,24.74,15.77
2018,12,15,9,45,0.5,61.0,1.55,13.55,61.0,50.84,38.14
2018,12,15,10,0,1.0,92.0,1.6,14.1,92.0,78.58,61.56
2018,12,15,10,15,25.0,123.0,1.6,14.65,133.5,127.8,102.99
2018,12,15,10,30,49.0,154.0,1.6,15.2,175.0,169.93,137.52
2018,12,15,10,45,55.0,168.0,1.55,15.75,192.5,182.94,147.42
2018,12,15,11,0,61.0,182.0,1.5,16.3,210.0,194.93,156.4
2018,12,15,11,15,101.0,193.0,1.45,16.6,240.5,219.17,175.27
2018,12,15,11,30,141.0,204.0,1.4,16.9,271.0,245.82,195.34
2018,12,15,11,45,148.5,205.0,1.35,17.15,276.0,239.83,189.22
2018,12,15,12,0,156.0,206.0,1.3,17.4,281.0,232.86,182.32
2018,12,15,12,15,257.0,194.0,1.3,17.55,316.5,246.88,189.83
2018,12,15,12,30,358.0,182.0,1.3,17.7,352.0,248.14,185.7
2018,12,15,12,45,343.5,181.0,1.3,17.8,341.0,222.15,163.23
2018,12,15,13,0,329.0,180.0,1.3,17.9,330.0,196.87,142.15
2018,12,15,13,15,218.5,179.0,1.25,17.9,277.0,160.23,117.44
2018,12,15,13,30,108.0,178.0,1.2,17.9,224.0,137.38,104.8
2018,12,15,13,45,58.5,138.5,1.1,17.9,163.0,105.8,82.32
2018,12,15,14,0,9.0,99.0,1.0,17.9,102.0,80.09,64.65
2018,12,15,14,15,43.5,105.0,0.9,17.8,119.5,81.99,66.44
2018,12,15,14,30,78.0,111.0,0.8,17.7,137.0,82.84,67.25
2018,12,15,14,45,121.5,109.5,0.65,17.6,145.0,81.67,66.27
2018,12,15,15,0,165.0,108.0,0.5,17.5,153.0,80.16,64.91
2018,12,15,15,15,121.0,93.0,0.5,17.5,123.5,69.56,55.53
2018,12,15,15,30,77.0,78.0,0.5,17.5,94.0,58.78,45.87
2018,12,15,15,45,60.0,62.0,0.65,16.3,72.5,47.33,35.67
2018,12,15,16,0,43.0,46.0,0.8,15.1,51.0,36.13,25.39
2018,12,15,16,15,38.0,30.5,0.9,14.5,34.0,24.11,12.84
2018,12,15,16,30,33.0,15.0,1.0,13.9,17.0,12.29,0.0
2018,12,15,16,45,16.5,7.5,1.1,13.35,8.5,6.4,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,10.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.9,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.45,11.4,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.9,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.8,12.25,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.1,12.6,8.0,6.57,0.0
2018,12,16,8,45,0.0,10.5,2.35,13.0,10.5,8.63,1.78
2018,12,16,9,0,0.0,13.0,2.6,13.4,13.0,10.69,3.58
2018,12,16,9,15,0.0,24.0,2.65,13.7,24.0,19.77,11.42
2018,12,16,9,30,0.0,35.0,2.7,14.0,35.0,28.89,19.25
2018,12,16,9,45,0.0,33.0,2.75,14.35,33.0,27.24,17.78
2018,12,16,10,0,0.0,31.0,2.8,14.7,31.0,25.58,16.31
2018,12,16,10,15,0.0,31.0,2.95,14.95,31.0,25.59,16.27
2018,12,16,10,30,0.0,31.0,3.1,15.2,31.0,25.6,16.23
2018,12,16,10,45,0.0,40.5,3.25,15.45,40.5,33.48,22.89
2018,12,16,11,0,0.0,50.0,3.4,15.7,50.0,41.38,29.53
2018,12,16,11,15,0.0,47.0,3.3,15.75,47.0,38.89,27.39
2018,12,16,11,30,0.0,44.0,3.2,15.8,44.0,36.4,25.26
2018,12,16,11,45,0.0,41.0,3.15,15.85,41.0,33.91,23.14
2018,12,16,12,0,0.0,38.0,3.1,15.9,38.0,31.42,21.02
2018,12,16,12,15,0.0,49.5,3.0,15.85,49.5,40.98,29.11
2018,12,16,12,30,0.0,61.0,2.9,15.8,61.0,50.55,37.2
2018,12,16,12,45,0.0,52.5,2.85,15.8,52.5,43.47,31.24
2018,12,16,13,0,0.0,44.0,2.8,15.8,44.0,36.4,25.28
2018,12,16,13,15,0.0,46.0,2.85,15.75,46.0,38.05,26.72
2018,12,16,13,30,0.0,48.0,2.9,15.7,48.0,39.71,28.17
2018,12,16,13,45,0.0,41.0,2.9,15.7,41.0,33.89,23.26
2018,12,16,14,0,0.0,34.0,2.9,15.7,34.0,28.07,19.39
2018,12,16,14,15,0.0,34.0,2.95,15.55,34.0,28.07,19.42
2018,12,16,14,30,0.0,34.0,3.0,15.4,34.0,28.06,19.45
2018,12,16,14,45,0.0,35.0,3.0,15.3,35.0,28.89,20.2
2018,12,16,15,0,0.0,36.0,3.0,15.2,36.0,29.71,20.93
2018,12,16,15,15,0.0,31.5,3.0,15.2,31.5,25.98,17.54
2018,12,16,15,30,0.0,27.0,3.0,15.2,27.0,22.25,14.11
2018,12,16,15,45,0.0,22.0,2.85,14.8,22.0,18.12,10.3
2018,12,16,16,0,0.0,17.0,2.7,14.4,17.0,13.99,6.42
2018,12,16,16,15,8.0,12.0,2.7,14.25,12.5,10.14,2.18
2018,12,16,16,30,16.0,7.0,2.7,14.1,8.0,6.05,0.0
2018,12,16,16,45,8.0,3.5,2.7,14.0,4.0,2.99,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,7,15,64.5,5.5,1.25,8.1,7.0,0.0,0.0
2018,12,17,7,30,129.0,11.0,1.3,8.8,14.0,89.7,0.0
2018,12,17,7,45,244.5,18.0,1.3,9.55,39.0,210.0,99.15
2018,12,17,8,0,360.0,25.0,1.3,10.3,64.0,302.14,239.72
2018,12,17,8,15,455.0,31.5,1.45,10.85,102.5,366.72,301.8
2018,12,17,8,30,550.0,38.0,1.6,11.4,141.0,437.01,362.22
2018,12,17,8,45,641.5,42.0,1.75,11.95,188.0,500.32,414.71
2018,12,17,9,0,733.0,46.0,1.9,12.5,235.0,561.03,463.13
2018,12,17,9,15,760.0,49.0,1.85,12.95,270.0,574.93,472.72
2018,12,17,9,30,787.0,52.0,1.8,13.4,305.0,585.61,479.25
2018,12,17,9,45,803.0,55.5,1.7,13.8,335.5,586.54,477.42
2018,12,17,10,0,819.0,59.0,1.6,14.2,366.0,584.07,472.6
2018,12,17,10,15,834.0,60.5,1.6,14.5,391.5,571.1,460.4
2018,12,17,10,30,849.0,62.0,1.6,14.8,417.0,559.3,448.69
2018,12,17,10,45,858.0,62.5,1.6,15.15,435.0,539.7,430.62
2018,12,17,11,0,867.0,63.0,1.6,15.5,453.0,517.01,409.81
2018,12,17,11,15,873.0,63.5,1.6,15.65,465.0,489.8,385.36
2018,12,17,11,30,879.0,64.0,1.6,15.8,477.0,459.75,358.12
2018,12,17,11,45,881.0,64.5,1.6,16.0,482.0,425.32,326.77
2018,12,17,12,0,883.0,65.0,1.6,16.2,487.0,388.53,292.85
2018,12,17,12,15,832.5,76.0,1.65,16.3,472.0,340.71,251.06
2018,12,17,12,30,782.0,87.0,1.7,16.4,457.0,295.71,211.57
2018,12,17,12,45,593.0,124.0,1.7,16.45,401.0,239.61,169.0
2018,12,17,13,0,404.0,161.0,1.7,16.5,345.0,197.3,140.32
2018,12,17,13,15,247.5,158.5,1.7,16.45,270.0,150.79,109.28
2018,12,17,13,30,91.0,156.0,1.7,16.4,195.0,122.85,94.13
2018,12,17,13,45,78.0,140.5,1.75,16.3,172.5,107.81,84.32
2018,12,17,14,0,65.0,125.0,1.8,16.2,150.0,95.8,78.85
2018,12,17,14,15,88.0,116.0,1.6,15.85,147.0,86.54,70.96
2018,12,17,14,30,111.0,107.0,1.4,15.5,144.0,80.64,65.95
2018,12,17,14,45,83.0,92.0,1.2,15.1,118.0,70.21,56.89
2018,12,17,15,0,55.0,77.0,1.0,14.7,92.0,61.35,49.12
2018,12,17,15,15,44.0,70.5,1.0,14.7,81.5,56.05,44.31
2018,12,17,15,30,33.0,64.0,1.0,14.7,71.0,50.63,39.27
2018,12,17,15,45,39.5,50.5,1.0,13.55,57.0,40.47,30.09
2018,12,17,16,0,46.0,37.0,1.0,12.4,43.0,29.58,20.07
2018,12,17,16,15,37.5,25.0,1.0,12.1,28.5,20.28,10.26
2018,12,17,16,30,29.0,13.0,1.0,11.8,14.0,10.82,0.0
2018,12,17,16,45,14.5,6.5,1.0,11.5,7.0,5.55,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,48.95,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,169.21,71.65
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,268.29,211.87
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,291.2,239.35
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,315.74,262.45
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,320.02,266.95
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,322.11,268.68
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,410.68,341.5
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,503.35,413.78
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,501.32,409.4
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,496.71,403.47
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,435.39,352.77
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,371.08,300.03
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,390.14,313.33
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,394.49,314.22
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,396.6,313.35
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,397.72,310.82
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,370.73,286.45
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,342.48,260.9
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,325.37,241.11
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,299.63,212.62
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,247.77,170.37
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,206.22,138.42
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,166.24,109.87
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,136.12,92.79
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,102.92,75.87
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,90.69,74.01
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,85.06,69.28
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,79.34,64.42
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,73.89,59.71
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,68.37,54.87
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,59.16,46.66
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,49.65,38.08
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,41.15,30.46
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,29.58,19.95
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,22.78,12.24
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,15.94,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,8.11,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
