Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,22.36,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,50.19,14.81
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,60.79,43.88
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,222.56,182.96
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,352.96,292.9
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,288.17,240.05
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,198.42,165.25
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,185.72,154.22
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,161.53,133.12
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,185.06,152.37
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,218.28,179.05
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,193.62,157.94
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,181.06,146.93
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,179.59,145.13
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,178.3,143.49
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,176.97,141.93
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,175.79,140.56
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,168.61,134.36
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,161.84,128.56
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,155.51,123.04
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,149.05,117.39
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,136.0,106.88
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,124.58,97.86
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,117.73,92.37
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,111.05,87.11
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,107.94,84.73
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,101.7,83.66
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,96.4,79.2
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,94.49,77.67
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,76.37,61.92
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,57.72,45.58
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,49.04,37.84
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,41.49,31.0
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,36.48,26.4
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,31.49,21.59
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,22.76,12.32
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,16.77,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,8.54,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,14.58,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,19.79,1.61
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,19.56,10.63
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,24.77,15.99
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,29.97,20.9
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,36.32,26.6
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,43.37,32.83
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,40.68,30.32
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,39.69,29.27
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,88.83,72.37
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,136.14,112.88
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,119.64,98.11
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,99.0,80.04
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,144.47,118.67
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,182.23,149.89
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,159.78,130.65
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,135.23,109.93
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,122.71,99.36
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,111.12,89.64
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,109.77,88.5
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,108.42,87.37
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,99.59,79.94
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,90.95,72.67
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,86.69,69.11
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,82.45,65.56
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,77.49,61.4
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,72.68,60.11
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,75.65,62.86
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,78.36,65.35
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,79.09,66.03
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,77.42,64.5
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,67.7,55.64
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,57.8,46.5
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,47.05,36.52
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,35.13,25.36
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,23.81,13.66
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,12.36,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,6.4,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,14.96,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,64.61,14.24
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,105.67,80.65
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,280.96,230.63
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,443.65,363.39
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,346.2,287.44
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,246.76,207.47
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,149.5,125.04
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,35.53,25.07
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,52.51,39.71
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,70.38,54.85
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,111.17,89.44
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,158.8,128.98
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,108.11,86.18
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,59.72,45.21
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,82.7,64.54
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,105.49,83.42
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,126.46,100.53
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,146.03,116.24
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,147.18,116.82
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,145.18,114.76
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,127.26,100.36
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,111.71,88.14
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,118.19,92.52
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,122.1,95.12
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,87.02,67.57
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,54.73,42.98
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,45.25,34.7
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,45.65,35.13
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,48.92,38.08
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,51.77,40.61
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,46.29,35.64
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,39.76,29.67
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,35.14,25.47
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,29.32,19.99
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,18.94,9.65
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,8.97,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,4.69,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,63.69,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,142.44,31.06
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,200.7,158.15
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,247.11,206.19
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,293.68,248.35
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,320.95,272.7
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,346.93,294.92
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,294.84,250.53
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,257.14,217.48
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,288.37,243.27
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,317.36,266.18
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,322.37,268.73
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,325.88,269.99
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,345.41,284.17
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,370.3,301.54
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,360.06,291.06
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,347.7,278.86
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,287.89,229.97
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,238.53,190.41
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,200.42,159.67
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,166.0,132.41
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,156.68,124.66
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,148.02,117.57
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,149.1,116.83
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,142.78,110.78
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,124.99,98.92
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,118.31,99.62
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,109.36,91.94
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,100.19,84.01
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,82.44,68.39
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,66.78,54.48
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,60.03,48.36
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,55.68,44.24
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,45.69,35.09
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,35.46,25.55
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,25.0,14.79
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,14.33,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,7.68,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,22.46,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,40.73,2.33
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,45.32,31.12
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,62.04,47.4
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,69.49,54.49
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,97.37,78.97
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,117.22,96.24
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,97.45,78.94
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,74.34,58.76
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,149.01,122.71
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,226.36,185.98
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,229.0,187.17
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,231.17,188.33
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,236.28,191.86
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,240.32,194.3
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,247.29,199.0
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,252.64,202.22
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,235.31,187.08
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,220.81,173.9
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,249.07,192.07
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,267.07,199.73
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,232.56,171.2
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,202.74,147.86
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,171.68,125.27
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,149.53,111.67
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,120.71,93.61
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,107.8,89.59
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,99.1,82.19
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,90.24,74.58
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,71.69,58.33
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,52.01,40.92
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,45.08,34.68
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,37.23,27.53
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,32.32,23.05
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,26.82,17.87
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,19.5,10.33
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,12.48,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,6.83,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,4.65,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,13.74,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,24.28,13.66
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,44.66,32.28
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,70.91,55.44
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,91.9,73.96
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,112.12,91.56
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,121.91,99.83
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,131.48,107.74
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,106.2,85.86
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,92.04,73.43
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,94.05,74.82
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,96.25,76.36
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,86.2,67.65
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,76.74,59.49
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,65.57,50.0
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,54.72,40.78
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,48.47,35.45
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,42.23,30.14
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,40.98,29.1
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,39.73,28.07
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,47.28,34.28
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,54.8,40.41
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,52.37,38.43
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,50.01,36.58
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,57.85,43.27
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,64.92,52.21
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,63.62,51.15
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,62.26,50.01
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,63.49,51.16
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,63.97,51.58
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,59.06,47.12
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,53.95,42.35
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,45.95,34.93
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,37.14,26.63
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,26.88,16.28
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,15.83,0.0
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,8.54,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,88.4,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,214.03,11.28
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,315.84,245.58
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,383.81,317.51
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,451.62,377.75
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,508.99,427.09
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,558.09,468.06
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,575.72,482.07
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,590.27,492.8
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,593.46,493.83
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,593.26,491.7
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,586.5,484.48
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,576.21,474.02
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,558.69,457.41
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,537.79,437.84
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,510.25,412.19
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,479.72,383.51
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,444.71,350.64
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,407.07,314.85
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,364.86,274.97
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,321.62,233.99
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,277.43,191.72
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,230.97,148.47
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,181.39,106.23
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,131.31,69.89
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,80.75,45.4
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,54.82,43.05
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,53.23,41.75
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,51.59,40.37
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,49.43,38.51
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,43.16,32.95
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,40.69,30.67
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,38.25,28.35
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,34.43,24.87
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,30.67,21.23
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,25.4,15.38
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,18.58,0.0
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,10.67,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,64.02,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,120.82,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,145.52,111.49
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,178.61,147.54
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,210.93,177.36
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,248.11,210.2
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,284.27,241.19
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,363.98,308.29
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,427.35,360.28
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,470.6,394.32
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,504.1,419.85
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,533.3,441.44
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,555.09,456.39
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,548.58,448.17
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,540.7,438.33
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,513.5,412.52
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,483.32,383.95
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,448.79,351.58
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,411.74,316.55
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,369.38,277.12
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,325.71,236.22
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,278.96,193.35
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,228.91,148.88
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,181.92,108.37
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,133.15,72.16
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,86.19,50.67
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,64.92,52.16
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,58.74,46.83
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,58.04,46.33
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,53.48,42.36
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,48.8,38.24
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,46.02,35.68
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,43.3,33.08
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,37.69,27.96
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,32.01,22.58
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,26.08,16.17
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,20.23,0.3
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,11.52,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,99.79,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,237.56,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,367.78,286.8
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,439.42,366.96
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,509.06,430.58
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,540.97,460.25
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,575.67,490.31
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,591.98,503.93
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,605.25,514.05
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,608.76,515.42
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,608.78,513.39
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,600.01,503.68
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,587.75,490.79
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,568.57,471.93
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,546.05,449.95
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,518.27,423.54
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,487.46,394.09
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,451.94,360.1
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,413.83,323.29
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,372.22,283.2
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,328.66,241.03
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,282.45,196.82
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,234.97,152.59
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,185.24,109.51
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,134.94,72.09
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,83.71,45.87
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,53.55,42.21
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,51.96,40.9
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,50.3,39.51
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,48.14,37.63
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,45.9,35.64
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,39.54,29.87
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,37.48,27.89
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,34.04,24.69
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,30.68,21.38
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,25.4,15.68
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,20.26,1.77
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,10.67,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,59.71,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,190.71,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,309.4,241.8
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,406.8,341.96
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,512.78,435.23
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,549.05,467.69
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,577.02,491.81
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,593.7,505.05
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,607.39,514.81
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,610.93,515.63
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,611.03,513.32
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,601.43,502.71
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,588.38,489.04
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,569.59,470.54
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,547.45,448.99
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,519.69,422.77
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,488.9,393.54
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,453.67,360.2
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,415.84,324.03
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,374.47,284.46
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,331.25,242.89
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,285.48,199.34
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,238.56,155.8
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,188.73,112.61
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,138.26,74.75
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,86.44,47.32
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,53.57,42.39
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,52.34,41.4
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,51.07,40.34
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,48.91,38.47
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,46.68,36.51
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,39.94,30.38
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,37.46,28.02
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,34.03,24.92
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,30.67,21.69
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,25.81,16.38
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,19.38,2.84
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,11.52,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,7,15,63.5,4.5,1.25,2.05,5.5,0.0,0.0
2018,12,29,7,30,127.0,9.0,1.3,2.8,11.0,86.37,0.0
2018,12,29,7,45,294.0,18.0,1.4,3.55,40.5,228.01,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.3,70.0,362.25,279.99
2018,12,29,8,15,542.5,32.0,1.55,4.9,107.5,424.99,352.68
2018,12,29,8,30,624.0,37.0,1.6,5.5,145.0,486.04,407.82
2018,12,29,8,45,673.5,40.5,1.65,6.1,184.0,522.17,439.57
2018,12,29,9,0,723.0,44.0,1.7,6.7,223.0,555.72,467.34
2018,12,29,9,15,754.5,47.0,1.7,7.35,259.0,573.82,480.96
2018,12,29,9,30,786.0,50.0,1.7,8.0,295.0,588.75,491.12
2018,12,29,9,45,806.0,52.5,1.7,8.6,327.0,587.1,487.83
2018,12,29,10,0,826.0,55.0,1.7,9.2,359.0,587.58,485.67
2018,12,29,10,15,842.0,56.5,1.7,9.65,386.0,580.95,477.86
2018,12,29,10,30,858.0,58.0,1.7,10.1,413.0,570.9,467.11
2018,12,29,10,45,868.0,59.0,1.65,10.6,433.0,553.45,449.97
2018,12,29,11,0,878.0,60.0,1.6,11.1,453.0,532.77,430.03
2018,12,29,11,15,884.5,60.5,1.7,11.45,466.5,506.61,406.36
2018,12,29,11,30,891.0,61.0,1.8,11.8,480.0,477.5,379.73
2018,12,29,11,45,893.5,61.5,1.9,12.15,486.0,443.83,348.8
2018,12,29,12,0,896.0,62.0,2.0,12.5,492.0,407.67,315.09
2018,12,29,12,15,893.0,63.5,2.1,12.8,491.0,368.22,278.12
2018,12,29,12,30,890.0,65.0,2.2,13.1,490.0,326.97,239.08
2018,12,29,12,45,882.5,65.0,2.25,13.35,480.5,281.65,196.75
2018,12,29,13,0,875.0,65.0,2.3,13.6,471.0,235.41,154.41
2018,12,29,13,15,866.5,64.5,2.25,13.65,455.0,187.88,113.48
2018,12,29,13,30,858.0,64.0,2.2,13.7,439.0,139.94,77.53
2018,12,29,13,45,840.0,64.0,2.15,13.75,415.5,85.88,47.06
2018,12,29,14,0,822.0,64.0,2.1,13.8,392.0,54.02,42.67
2018,12,29,14,15,754.0,70.0,1.85,13.6,354.0,58.33,46.62
2018,12,29,14,30,686.0,76.0,1.6,13.4,316.0,57.84,46.27
2018,12,29,14,45,471.0,85.0,1.35,13.2,242.5,63.62,51.5
2018,12,29,15,0,256.0,94.0,1.1,13.0,169.0,69.96,57.16
2018,12,29,15,15,301.0,73.5,1.1,13.0,149.5,54.03,42.88
2018,12,29,15,30,346.0,53.0,1.1,13.0,130.0,40.76,30.9
2018,12,29,15,45,436.5,45.5,0.9,12.05,123.0,36.18,26.69
2018,12,29,16,0,527.0,38.0,0.7,11.1,116.0,31.21,21.97
2018,12,29,16,15,395.5,31.5,0.65,10.95,79.0,26.0,16.43
2018,12,29,16,30,264.0,25.0,0.6,10.8,42.0,20.98,4.64
2018,12,29,16,45,145.5,14.0,0.55,10.7,22.0,11.95,0.0
2018,12,29,17,0,27.0,3.0,0.5,10.6,2.0,0.0,0.0
2018,12,29,17,15,13.5,1.5,0.5,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,2.0,5.0,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.1,5.1,9.0,40.92,0.0
2018,12,30,7,45,136.0,21.0,2.15,5.2,31.5,137.8,0.0
2018,12,30,8,0,217.0,34.0,2.2,5.3,54.0,222.89,171.5
2018,12,30,8,15,297.5,43.5,2.05,5.55,86.5,283.2,236.69
2018,12,30,8,30,378.0,53.0,1.9,5.8,119.0,348.53,295.52
2018,12,30,8,45,512.5,54.0,1.75,6.05,167.0,437.9,371.87
2018,12,30,9,0,647.0,55.0,1.6,6.3,215.0,524.2,442.35
2018,12,30,9,15,693.5,57.5,1.45,6.7,253.0,547.46,459.55
2018,12,30,9,30,740.0,60.0,1.3,7.1,291.0,572.19,476.94
2018,12,30,9,45,770.5,61.5,1.15,7.5,324.5,581.77,481.46
2018,12,30,10,0,801.0,63.0,1.0,7.9,358.0,587.69,482.59
2018,12,30,10,15,801.0,68.0,0.9,8.2,381.0,575.36,469.75
2018,12,30,10,30,801.0,73.0,0.8,8.5,404.0,560.08,454.58
2018,12,30,10,45,741.0,88.5,0.7,8.85,406.5,520.87,420.66
2018,12,30,11,0,681.0,104.0,0.6,9.2,409.0,480.07,385.77
2018,12,30,11,15,785.0,85.0,0.8,9.65,446.5,486.37,389.0
2018,12,30,11,30,889.0,66.0,1.0,10.1,484.0,483.5,383.27
2018,12,30,11,45,895.0,65.0,1.25,10.6,491.0,449.81,353.2
2018,12,30,12,0,901.0,64.0,1.5,11.1,498.0,413.44,320.01
2018,12,30,12,15,900.0,64.5,1.65,11.55,497.0,373.51,282.77
2018,12,30,12,30,899.0,65.0,1.8,12.0,496.0,331.65,243.23
2018,12,30,12,45,893.5,65.0,1.95,12.5,487.0,286.44,200.81
2018,12,30,13,0,888.0,65.0,2.1,13.0,478.0,240.08,158.08
2018,12,30,13,15,879.0,65.0,2.05,13.25,462.5,192.24,116.62
2018,12,30,13,30,870.0,65.0,2.0,13.5,447.0,143.98,80.09
2018,12,30,13,45,856.0,64.5,1.95,13.8,424.0,94.88,53.31
2018,12,30,14,0,842.0,64.0,1.9,14.1,401.0,54.24,42.79
2018,12,30,14,15,822.5,62.0,1.7,14.0,372.0,52.8,41.63
2018,12,30,14,30,803.0,60.0,1.5,13.9,343.0,51.38,40.43
2018,12,30,14,45,774.5,58.0,1.3,13.85,309.0,49.9,39.16
2018,12,30,15,0,746.0,56.0,1.1,13.8,275.0,48.48,37.9
2018,12,30,15,15,644.5,58.0,1.1,13.8,228.5,45.92,35.55
2018,12,30,15,30,543.0,60.0,1.1,13.8,182.0,47.71,36.99
2018,12,30,15,45,451.5,52.5,1.05,12.25,140.5,42.06,31.9
2018,12,30,16,0,360.0,45.0,1.0,10.7,99.0,36.45,26.64
2018,12,30,16,15,289.5,35.5,1.05,10.2,70.0,29.16,19.25
2018,12,30,16,30,219.0,26.0,1.1,9.7,41.0,21.75,6.2
2018,12,30,16,45,122.5,15.0,1.15,9.15,22.0,12.8,0.0
2018,12,30,17,0,26.0,4.0,1.2,8.6,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.25,8.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,3.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.9,4.3,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,4.9,4.6,12.0,105.31,0.0
2018,12,31,7,45,319.0,18.0,4.95,4.95,41.5,243.55,0.0
2018,12,31,8,0,482.0,26.0,5.0,5.3,71.0,375.86,292.17
2018,12,31,8,15,581.5,30.0,5.15,5.85,111.5,449.28,378.05
2018,12,31,8,30,681.0,34.0,5.3,6.4,152.0,516.36,440.69
2018,12,31,8,45,736.0,36.5,5.45,7.0,193.0,553.9,475.16
2018,12,31,9,0,791.0,39.0,5.6,7.6,234.0,589.62,506.18
2018,12,31,9,15,821.0,41.5,5.8,8.15,272.0,606.13,520.24
2018,12,31,9,30,851.0,44.0,6.0,8.7,310.0,619.54,530.38
2018,12,31,9,45,871.0,46.5,6.2,9.3,343.5,623.06,531.47
2018,12,31,10,0,891.0,49.0,6.4,9.9,377.0,623.05,529.12
2018,12,31,10,15,905.5,50.5,6.45,10.3,405.0,614.75,519.65
2018,12,31,10,30,920.0,52.0,6.5,10.7,433.0,602.88,506.91
2018,12,31,10,45,929.5,53.0,6.5,11.1,454.0,583.98,488.02
2018,12,31,11,0,939.0,54.0,6.5,11.5,475.0,561.68,465.99
2018,12,31,11,15,944.0,55.5,6.45,11.7,489.5,534.3,439.62
2018,12,31,11,30,949.0,57.0,6.4,11.9,504.0,503.82,410.19
2018,12,31,11,45,951.0,57.5,6.35,12.15,510.5,468.04,375.8
2018,12,31,12,0,953.0,58.0,6.3,12.4,517.0,429.67,338.61
2018,12,31,12,15,950.5,59.0,6.3,12.5,516.0,387.75,298.16
2018,12,31,12,30,948.0,60.0,6.3,12.6,515.0,343.87,255.57
2018,12,31,12,45,941.5,61.0,6.25,12.75,506.5,297.21,210.65
2018,12,31,13,0,935.0,62.0,6.2,12.9,498.0,249.33,165.59
2018,12,31,13,15,927.5,61.5,6.15,12.9,482.0,199.08,121.21
2018,12,31,13,30,920.0,61.0,6.1,12.9,466.0,148.22,81.83
2018,12,31,13,45,908.5,59.5,6.05,12.9,442.5,96.01,52.24
2018,12,31,14,0,897.0,58.0,6.0,12.9,419.0,56.64,45.14
2018,12,31,14,15,880.0,56.5,5.8,12.75,389.5,55.08,43.84
2018,12,31,14,30,863.0,55.0,5.6,12.6,360.0,53.45,42.47
2018,12,31,14,45,838.0,53.0,5.4,12.45,325.5,51.32,40.61
2018,12,31,15,0,813.0,51.0,5.2,12.3,291.0,44.92,34.89
2018,12,31,15,15,758.5,49.5,5.2,12.3,249.5,43.6,33.64
2018,12,31,15,30,704.0,48.0,5.2,12.3,208.0,42.42,32.45
2018,12,31,15,45,468.0,44.5,3.0,11.9,142.0,35.44,26.03
2018,12,31,16,0,232.0,41.0,0.8,11.5,76.0,31.28,22.04
2018,12,31,16,15,177.5,33.5,0.8,11.15,55.5,25.72,16.35
2018,12,31,16,30,123.0,26.0,0.8,10.8,35.0,20.1,6.19
2018,12,31,16,45,70.5,14.0,0.85,10.45,18.5,11.95,0.0
2018,12,31,17,0,18.0,2.0,0.9,10.1,2.0,0.0,0.0
2018,12,31,17,15,9.0,1.0,0.9,9.95,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
